Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,7,15,44.0,9.5,1.0,12.05,12.0,20.29,0.0
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,55.21,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,106.11,73.74
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,153.08,117.07
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,192.92,152.16
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,235.0,188.25
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,268.69,216.74
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,302.51,244.45
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,338.35,272.99
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,374.34,300.9
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,410.09,328.01
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,445.89,354.54
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,493.53,390.6
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,538.93,424.33
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,524.37,411.41
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,504.52,394.95
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,517.91,405.05
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,529.41,413.36
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,533.5,415.91
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,533.28,415.27
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,544.35,423.59
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,551.35,428.46
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,551.58,428.01
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,547.0,423.47
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,510.27,394.06
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,471.97,363.3
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,434.06,332.39
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,396.13,300.93
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,357.35,268.29
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,316.48,233.51
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,275.25,198.19
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,235.46,163.99
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,195.31,129.62
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,156.56,97.56
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,116.48,67.5
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,79.0,43.8
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,44.21,33.41
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,37.55,27.35
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,31.75,21.8
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,25.73,14.64
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,14.62,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,4.91,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,41.78,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,105.54,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,177.57,125.31
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,248.24,189.54
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,300.04,235.71
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,354.84,282.84
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,398.63,320.02
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,442.96,356.33
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,454.89,366.0
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,464.02,372.76
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,465.59,372.94
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,459.77,367.11
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,475.16,378.24
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,488.47,387.44
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,495.0,391.1
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,499.41,393.12
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,497.15,390.14
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,493.13,385.86
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,508.9,397.7
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,522.13,407.3
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,517.16,402.7
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,510.0,396.45
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,491.41,381.46
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,471.37,365.26
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,462.13,357.53
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,446.94,344.63
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,425.84,326.54
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,402.32,305.74
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,365.74,274.57
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,328.2,242.05
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,281.63,203.08
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,239.97,168.02
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,203.09,134.58
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,163.78,99.96
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,122.51,67.77
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,84.65,43.61
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,42.54,31.91
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,35.49,25.53
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,30.08,20.38
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,24.45,13.96
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,16.41,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,8.85,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,44.25,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,111.43,12.2
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,181.05,128.76
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,252.22,192.25
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,305.54,238.87
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,360.09,285.04
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,405.52,322.65
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,451.56,359.3
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,489.07,388.29
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,525.68,415.66
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,554.55,436.59
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,581.56,455.63
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,599.54,467.59
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,617.63,479.3
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,630.23,486.85
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,639.93,492.2
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,643.1,493.2
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,643.23,492.0
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,638.53,487.25
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,630.78,480.27
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,617.71,469.8
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,601.72,457.12
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,581.45,441.15
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,558.53,423.0
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,530.37,400.98
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,499.99,376.84
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,466.42,350.01
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,431.11,321.12
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,392.09,288.73
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,349.52,252.89
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,306.07,215.74
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,262.51,178.06
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,217.45,139.53
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,173.51,103.06
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,128.45,69.23
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,86.06,42.56
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,45.47,26.45
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,31.75,22.05
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,28.02,18.45
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,24.22,13.91
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,16.19,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,8.85,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,22.39,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,57.41,10.64
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,100.05,71.18
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,140.9,107.75
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,178.44,140.27
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,217.75,173.47
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,253.28,202.76
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,289.49,231.73
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,332.28,265.51
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,369.1,294.04
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,388.68,308.37
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,400.75,316.88
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,394.33,310.83
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,385.39,302.79
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,365.33,286.2
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,349.08,272.35
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,401.56,312.74
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,448.29,347.82
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,455.72,352.78
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,461.68,356.82
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,478.92,369.61
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,490.34,377.81
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,476.06,366.38
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,460.33,353.89
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,452.32,347.37
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,440.61,337.42
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,431.74,328.68
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,416.86,314.18
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,377.58,281.68
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,336.76,247.68
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,300.82,215.93
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,264.99,183.53
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,222.94,146.45
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,179.84,109.35
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,134.69,74.85
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,92.06,47.2
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,47.23,26.45
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,33.28,23.59
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,29.63,20.05
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,25.95,15.69
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,17.5,0.0
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,9.83,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,36.31,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,86.07,26.85
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,148.39,107.49
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,213.82,164.48
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,285.79,224.93
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,363.0,288.65
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,408.7,326.84
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,454.98,364.42
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,493.12,394.8
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,530.42,423.74
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,559.97,446.28
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,587.72,467.01
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,605.75,479.78
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,623.95,492.38
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,636.7,501.0
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,646.58,507.38
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,650.94,509.35
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,652.26,509.04
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,635.11,494.86
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,614.02,477.89
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,569.11,442.66
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,524.1,407.28
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,516.06,400.69
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,504.86,391.22
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,476.06,368.04
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,446.95,344.48
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,405.62,311.6
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,367.19,280.8
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,352.74,266.86
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,329.24,244.37
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,295.62,213.84
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,260.8,181.59
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,213.4,141.87
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,171.7,107.85
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,131.69,74.4
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,90.95,45.08
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,49.8,26.84
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,34.32,24.48
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,28.04,18.69
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,24.71,14.84
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,16.76,0.0
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,9.83,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,50.78,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,115.39,46.88
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,195.31,143.77
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,278.52,216.13
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,337.74,268.37
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,400.72,322.21
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,446.57,361.03
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,492.64,398.63
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,526.37,425.48
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,561.8,452.68
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,591.41,474.82
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,618.91,494.81
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,639.82,509.3
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,657.99,521.46
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,669.89,529.13
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,678.69,534.41
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,682.72,536.3
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,683.48,535.72
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,677.83,530.14
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,668.92,522.13
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,653.89,509.86
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,635.82,495.2
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,614.74,478.3
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,590.86,458.98
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,561.82,435.33
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,530.34,409.37
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,494.53,379.8
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,456.89,348.14
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,416.86,313.83
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,375.54,277.78
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,330.74,238.51
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,285.52,198.44
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,238.62,157.24
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,189.19,115.01
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,141.18,77.3
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,95.65,46.57
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,51.58,26.16
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,32.23,22.81
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,29.47,20.09
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,26.83,16.89
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,18.06,1.45
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,12.78,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,37.72,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,88.81,41.0
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,149.6,110.31
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,216.09,167.54
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,291.73,230.78
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,373.25,297.52
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,421.86,337.47
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,471.46,377.03
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,508.35,405.09
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,544.22,431.45
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,573.79,452.36
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,598.7,469.37
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,619.44,482.83
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,637.65,494.12
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,649.76,500.88
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,658.97,505.45
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,662.62,505.75
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,663.17,503.79
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,657.88,497.77
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,649.51,489.54
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,636.08,477.87
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,619.75,464.09
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,598.64,446.96
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,574.97,427.9
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,547.73,407.96
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,518.19,385.82
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,484.42,359.93
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,448.89,331.98
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,407.07,298.84
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,366.17,265.36
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,322.78,228.93
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,279.28,191.8
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,233.82,153.15
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,189.44,116.09
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,143.68,80.96
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,100.63,52.0
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,55.46,28.92
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,34.34,24.49
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,31.22,21.49
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,28.12,17.99
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,20.38,4.42
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,13.76,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,39.53,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,93.91,48.55
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,152.99,113.33
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,218.13,169.02
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,294.97,232.51
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,377.6,299.0
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,426.77,338.34
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,476.9,377.2
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,514.98,405.54
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,552.15,432.32
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,582.54,453.76
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,608.34,471.49
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,629.3,485.38
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,647.68,497.2
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,660.47,505.4
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,670.29,511.41
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,674.07,513.18
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,674.72,512.74
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,669.99,508.46
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,662.1,501.92
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,649.65,492.12
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,634.14,480.04
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,612.69,463.99
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,588.44,445.61
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,560.86,424.68
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,530.87,401.43
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,496.03,373.93
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,459.29,344.23
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,419.75,311.62
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,378.95,277.2
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,334.67,239.25
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,290.01,200.45
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,240.15,157.65
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,194.08,118.51
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,146.81,81.49
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,101.85,50.57
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,58.53,29.15
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,34.61,24.77
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,30.98,21.36
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,24.99,15.51
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,18.61,5.03
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,13.76,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,53.51,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,126.91,71.2
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,203.68,150.11
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,286.19,219.13
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,343.06,267.59
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,403.26,317.21
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,447.89,353.48
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,492.71,388.63
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,527.49,415.4
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,564.1,442.67
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,593.37,463.86
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,620.55,483.07
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,641.12,497.82
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,658.98,510.4
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,671.43,518.9
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,680.83,525.08
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,684.29,526.88
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,684.55,526.35
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,679.34,522.19
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,670.93,515.64
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,657.82,505.59
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,641.65,493.17
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,615.63,473.16
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,587.46,451.33
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,551.42,423.41
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,513.27,393.53
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,490.23,374.25
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,462.11,350.29
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,420.16,315.25
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,377.59,279.08
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,323.41,234.17
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,274.57,193.12
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,230.82,155.35
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,188.48,119.39
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,141.38,83.58
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,103.04,58.17
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,65.14,37.55
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,41.73,31.03
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,36.23,25.95
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,30.51,20.28
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,20.31,7.24
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,12.78,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,35.68,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,76.6,45.24
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,156.02,117.97
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,241.71,190.26
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,319.05,255.45
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,402.67,324.57
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,447.31,361.73
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,492.18,397.98
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,529.44,427.68
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,562.56,453.52
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,591.53,475.3
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,618.41,495.01
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,639.36,510.4
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,657.69,523.61
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,650.36,516.42
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,636.43,504.45
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,607.96,481.11
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,575.17,454.52
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,560.13,442.13
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,545.49,429.85
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,541.56,426.74
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,535.4,421.76
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,541.15,426.5
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,540.16,425.66
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,537.53,422.95
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,528.92,414.96
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,501.46,391.69
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,470.87,365.28
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,429.21,329.73
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,386.48,292.5
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,341.04,252.31
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,295.14,211.11
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,249.64,169.99
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,201.01,127.04
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,154.53,88.44
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,109.37,55.3
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,64.97,32.39
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,34.55,25.05
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,32.5,22.99
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,26.86,17.47
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,18.67,7.2
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,14.74,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,33.68,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,72.96,45.56
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,124.02,94.56
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,187.65,149.29
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,286.9,232.12
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,398.56,323.61
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,451.18,367.0
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,507.99,412.64
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,544.43,441.49
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,579.48,468.58
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,557.14,450.17
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,525.15,424.1
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,524.31,423.14
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,523.02,421.37
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,501.21,403.43
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,471.72,379.56
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,429.43,344.49
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,381.89,305.14
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,318.78,254.78
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,260.77,207.86
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,257.54,205.64
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,254.09,203.1
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,332.85,267.1
2018,2,11,13,0,243.0,279.0,3.2,14.3,429.0,404.46,323.76
2018,2,11,13,15,364.0,241.0,3.35,14.1,460.0,424.8,340.56
2018,2,11,13,30,485.0,203.0,3.5,13.9,491.0,437.29,350.61
