Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,45,349.0,221.5,3.65,13.7,425.0,373.07,298.92
2018,2,11,14,0,213.0,240.0,3.8,13.5,359.0,317.43,254.35
2018,2,11,14,15,112.0,187.5,3.95,13.35,250.0,220.05,176.37
2018,2,11,14,30,11.0,135.0,4.1,13.2,141.0,133.22,106.23
2018,2,11,14,45,177.0,147.5,4.2,13.05,228.0,190.6,150.74
2018,2,11,15,0,343.0,160.0,4.3,12.9,315.0,238.14,184.26
2018,2,11,15,15,285.0,149.5,4.3,12.9,270.5,198.04,151.13
2018,2,11,15,30,227.0,139.0,4.3,12.9,226.0,162.79,122.87
2018,2,11,15,45,410.5,108.5,4.2,12.5,242.5,146.06,100.5
2018,2,11,16,0,594.0,78.0,4.1,12.1,259.0,114.32,67.73
2018,2,11,16,15,549.0,70.5,4.0,11.8,216.5,74.85,44.18
2018,2,11,16,30,504.0,63.0,3.9,11.5,174.0,45.74,35.49
2018,2,11,16,45,422.0,53.5,3.8,11.2,131.0,40.44,30.4
2018,2,11,17,0,340.0,44.0,3.7,10.9,88.0,34.96,24.81
2018,2,11,17,15,218.0,31.0,3.65,10.8,54.5,24.32,12.14
2018,2,11,17,30,96.0,18.0,3.6,10.7,21.0,17.69,0.0
2018,2,11,17,45,48.0,9.0,3.6,10.6,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,12,6,45,30.5,3.0,1.4,7.25,3.0,0.0,0.0
2018,2,12,7,0,61.0,6.0,1.4,7.7,6.0,5.9,0.0
2018,2,12,7,15,136.5,17.0,1.6,8.35,26.5,55.51,0.0
2018,2,12,7,30,212.0,28.0,1.8,9.0,47.0,116.96,77.74
2018,2,12,7,45,344.5,39.5,2.0,9.65,92.0,186.73,144.4
2018,2,12,8,0,477.0,51.0,2.2,10.3,137.0,265.67,212.86
2018,2,12,8,15,522.5,59.0,2.25,10.65,178.5,311.34,254.09
2018,2,12,8,30,568.0,67.0,2.3,11.0,220.0,358.83,295.6
2018,2,12,8,45,689.5,62.0,2.35,11.4,281.0,429.31,354.52
2018,2,12,9,0,811.0,57.0,2.4,11.8,342.0,507.46,417.91
2018,2,12,9,15,832.5,60.5,2.4,12.05,384.5,543.47,446.49
2018,2,12,9,30,854.0,64.0,2.4,12.3,427.0,575.03,471.12
2018,2,12,9,45,867.5,68.0,2.35,12.55,465.0,603.62,492.47
2018,2,12,10,0,881.0,72.0,2.3,12.8,503.0,629.91,511.52
2018,2,12,10,15,895.0,73.5,2.3,13.0,535.5,651.27,526.87
2018,2,12,10,30,909.0,75.0,2.3,13.2,568.0,670.02,540.02
2018,2,12,10,45,919.5,75.5,2.3,13.4,593.5,682.62,548.41
2018,2,12,11,0,930.0,76.0,2.3,13.6,619.0,692.24,554.5
2018,2,12,11,15,936.0,77.0,2.3,13.75,637.0,696.35,556.51
2018,2,12,11,30,942.0,78.0,2.3,13.9,655.0,697.27,556.13
2018,2,12,11,45,945.0,78.5,2.35,14.05,665.0,692.5,551.81
2018,2,12,12,0,948.0,79.0,2.4,14.2,675.0,684.54,545.06
2018,2,12,12,15,947.0,80.0,2.4,14.25,677.0,671.41,534.29
2018,2,12,12,30,946.0,81.0,2.4,14.3,679.0,655.23,521.12
2018,2,12,12,45,942.0,81.5,2.4,14.4,672.0,633.82,503.78
2018,2,12,13,0,938.0,82.0,2.4,14.5,665.0,609.68,484.11
2018,2,12,13,15,933.0,81.5,2.4,14.5,651.0,581.41,461.17
2018,2,12,13,30,928.0,81.0,2.4,14.5,637.0,550.73,435.91
2018,2,12,13,45,920.0,79.5,2.45,14.5,614.5,515.43,406.71
2018,2,12,14,0,912.0,78.0,2.5,14.5,592.0,478.24,375.31
2018,2,12,14,15,900.5,77.0,2.5,14.4,563.0,438.42,341.05
2018,2,12,14,30,889.0,76.0,2.5,14.3,534.0,397.36,304.94
2018,2,12,14,45,872.5,74.0,2.5,14.2,498.0,352.73,265.29
2018,2,12,15,0,856.0,72.0,2.5,14.1,462.0,304.73,222.27
2018,2,12,15,15,833.0,69.5,2.5,14.1,421.0,257.48,179.66
2018,2,12,15,30,810.0,67.0,2.5,14.1,380.0,211.01,138.19
2018,2,12,15,45,775.0,63.0,2.2,13.6,334.0,162.53,97.53
2018,2,12,16,0,740.0,59.0,1.9,13.1,288.0,116.55,62.83
2018,2,12,16,15,664.5,57.0,1.75,12.35,237.0,73.42,38.76
2018,2,12,16,30,589.0,55.0,1.6,11.6,186.0,38.35,28.91
2018,2,12,16,45,511.0,47.0,1.4,10.85,141.0,34.11,24.9
2018,2,12,17,0,433.0,39.0,1.2,10.1,96.0,29.72,20.46
2018,2,12,17,15,305.0,28.5,1.2,9.8,60.5,22.66,11.68
2018,2,12,17,30,177.0,18.0,1.2,9.5,25.0,17.69,0.0
2018,2,12,17,45,88.5,9.0,1.25,9.25,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.0,1.05,5.6,2.0,0.0,0.0
2018,2,13,7,0,16.0,4.0,1.0,6.0,4.0,7.91,0.0
2018,2,13,7,15,124.5,19.5,1.05,6.75,30.0,65.93,0.0
2018,2,13,7,30,233.0,35.0,1.1,7.5,56.0,134.12,92.86
2018,2,13,7,45,392.0,42.0,1.15,8.2,103.5,208.38,162.28
2018,2,13,8,0,551.0,49.0,1.2,8.9,151.0,295.7,237.04
2018,2,13,8,15,621.0,54.5,1.15,9.6,200.0,352.23,286.06
2018,2,13,8,30,691.0,60.0,1.1,10.3,249.0,409.68,334.17
2018,2,13,8,45,732.5,64.0,1.05,11.0,296.0,456.43,372.03
2018,2,13,9,0,774.0,68.0,1.0,11.7,343.0,503.51,408.58
2018,2,13,9,15,805.0,70.0,1.0,12.4,387.0,542.36,437.86
2018,2,13,9,30,836.0,72.0,1.0,13.1,431.0,580.23,465.47
2018,2,13,9,45,859.5,73.5,1.05,13.8,470.5,611.67,487.93
2018,2,13,10,0,883.0,75.0,1.1,14.5,510.0,638.37,506.49
2018,2,13,10,15,896.0,76.5,1.05,14.9,542.5,659.16,519.87
2018,2,13,10,30,909.0,78.0,1.0,15.3,575.0,677.31,531.04
2018,2,13,10,45,917.5,79.0,0.95,15.7,600.0,689.16,537.46
2018,2,13,11,0,926.0,80.0,0.9,16.1,625.0,698.0,541.64
2018,2,13,11,15,931.0,81.0,0.8,16.35,642.5,701.43,541.57
2018,2,13,11,30,936.0,82.0,0.7,16.6,660.0,701.69,539.19
2018,2,13,11,45,938.0,82.5,0.6,16.8,669.5,696.28,532.89
2018,2,13,12,0,940.0,83.0,0.5,17.0,679.0,687.7,524.36
2018,2,13,12,15,940.5,83.5,0.4,17.15,681.0,675.03,513.04
2018,2,13,12,30,941.0,84.0,0.3,17.3,683.0,659.3,499.57
2018,2,13,12,45,939.5,83.0,0.2,17.45,676.5,637.9,482.17
2018,2,13,13,0,938.0,82.0,0.1,17.6,670.0,613.69,462.84
2018,2,13,13,15,933.0,82.0,0.15,17.65,656.0,585.85,442.32
2018,2,13,13,30,928.0,82.0,0.2,17.7,642.0,555.59,419.62
2018,2,13,13,45,920.0,81.0,0.25,17.7,619.5,520.67,393.05
2018,2,13,14,0,912.0,80.0,0.3,17.7,597.0,483.87,364.32
2018,2,13,14,15,899.5,79.0,0.4,17.65,568.0,443.53,332.53
2018,2,13,14,30,887.0,78.0,0.5,17.6,539.0,402.02,298.72
2018,2,13,14,45,870.0,76.0,0.55,17.5,503.0,354.37,259.0
2018,2,13,15,0,853.0,74.0,0.6,17.4,467.0,309.02,220.05
2018,2,13,15,15,830.0,71.0,0.6,17.4,425.5,261.29,178.64
2018,2,13,15,30,807.0,68.0,0.6,17.4,384.0,214.37,138.12
2018,2,13,15,45,774.0,65.0,0.6,16.75,339.0,167.04,99.42
2018,2,13,16,0,741.0,62.0,0.6,16.1,294.0,122.04,65.96
2018,2,13,16,15,671.5,58.0,0.7,15.5,242.5,77.01,40.05
2018,2,13,16,30,602.0,54.0,0.8,14.9,191.0,37.26,27.56
2018,2,13,16,45,493.0,45.0,0.9,14.25,139.5,32.08,22.78
2018,2,13,17,0,384.0,36.0,1.0,13.6,88.0,26.63,17.54
2018,2,13,17,15,286.5,27.0,1.05,13.25,57.0,20.92,10.64
2018,2,13,17,30,189.0,18.0,1.1,12.9,26.0,17.69,0.0
2018,2,13,17,45,94.5,9.0,1.15,12.55,13.0,8.85,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,14,6,45,3.5,1.5,0.6,9.05,1.5,0.0,0.0
2018,2,14,7,0,7.0,3.0,0.6,9.2,3.0,4.71,0.0
2018,2,14,7,15,3.5,11.5,0.65,9.7,11.5,12.2,0.0
2018,2,14,7,30,0.0,20.0,0.7,10.2,20.0,19.3,9.47
2018,2,14,7,45,0.5,34.5,0.7,10.75,34.5,33.66,22.74
2018,2,14,8,0,1.0,49.0,0.7,11.3,49.0,48.63,35.93
2018,2,14,8,15,19.5,66.5,0.75,11.8,72.0,77.76,61.01
2018,2,14,8,30,38.0,84.0,0.8,12.3,95.0,105.6,84.79
2018,2,14,8,45,113.0,114.0,0.8,12.75,153.5,183.57,150.27
2018,2,14,9,0,188.0,144.0,0.8,13.2,212.0,259.86,212.5
2018,2,14,9,15,366.0,136.5,0.9,13.85,288.5,368.49,299.89
2018,2,14,9,30,544.0,129.0,1.0,14.5,365.0,472.36,380.73
2018,2,14,9,45,696.0,106.0,1.1,15.15,435.0,552.95,441.83
2018,2,14,10,0,848.0,83.0,1.2,15.8,505.0,632.01,500.54
2018,2,14,10,15,749.0,107.5,1.35,16.0,497.5,606.62,480.34
2018,2,14,10,30,650.0,132.0,1.5,16.2,490.0,574.35,455.62
2018,2,14,10,45,451.5,192.5,1.6,16.35,446.5,506.67,401.77
2018,2,14,11,0,253.0,253.0,1.7,16.5,403.0,432.03,341.65
2018,2,14,11,15,266.5,255.0,1.8,16.7,417.0,440.63,348.53
2018,2,14,11,30,280.0,257.0,1.9,16.9,431.0,448.27,354.12
2018,2,14,11,45,148.5,239.5,2.0,17.1,332.0,337.05,266.6
2018,2,14,12,0,17.0,222.0,2.1,17.3,233.0,226.8,177.98
2018,2,14,12,15,87.0,251.5,2.2,17.3,307.5,300.89,237.81
2018,2,14,12,30,157.0,281.0,2.3,17.3,382.0,371.65,293.21
2018,2,14,12,45,357.0,242.0,2.35,17.35,468.5,448.72,354.58
2018,2,14,13,0,557.0,203.0,2.4,17.4,555.0,516.02,406.56
2018,2,14,13,15,721.5,148.5,2.45,17.3,594.0,537.4,422.99
2018,2,14,13,30,886.0,94.0,2.5,17.2,633.0,549.36,431.45
2018,2,14,13,45,895.0,88.5,2.55,17.1,616.5,519.53,406.73
2018,2,14,14,0,904.0,83.0,2.6,17.0,600.0,486.85,379.28
2018,2,14,14,15,892.5,81.5,2.65,16.75,571.0,446.62,345.46
2018,2,14,14,30,881.0,80.0,2.7,16.5,542.0,405.17,309.76
2018,2,14,14,45,864.5,78.0,2.75,16.2,506.0,357.81,268.67
2018,2,14,15,0,848.0,76.0,2.8,15.9,470.0,312.71,228.5
2018,2,14,15,15,825.0,73.5,2.8,15.9,429.0,265.51,186.15
2018,2,14,15,30,802.0,71.0,2.8,15.9,388.0,219.13,144.85
2018,2,14,15,45,770.0,67.0,2.75,14.95,342.5,171.11,104.56
2018,2,14,16,0,738.0,63.0,2.7,14.0,297.0,125.33,69.42
2018,2,14,16,15,690.5,58.5,2.5,13.2,249.5,80.82,42.23
2018,2,14,16,30,643.0,54.0,2.3,12.4,202.0,37.06,27.68
2018,2,14,16,45,551.5,47.5,2.1,11.6,153.5,34.1,24.86
2018,2,14,17,0,460.0,41.0,1.9,10.8,105.0,31.13,21.75
2018,2,14,17,15,279.5,29.5,1.9,10.45,63.5,23.14,12.95
2018,2,14,17,30,99.0,18.0,1.9,10.1,22.0,14.21,0.0
2018,2,14,17,45,49.5,9.0,1.9,9.75,11.0,8.85,0.0
2018,2,14,18,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,15,6,45,19.5,3.5,2.0,6.55,3.5,0.0,0.0
2018,2,15,7,0,39.0,7.0,2.1,6.8,7.0,16.84,0.0
2018,2,15,7,15,202.0,21.0,2.25,7.3,39.0,92.35,0.0
2018,2,15,7,30,365.0,35.0,2.4,7.8,71.0,179.06,129.41
2018,2,15,7,45,491.5,41.5,2.55,8.35,119.0,248.85,195.95
2018,2,15,8,0,618.0,48.0,2.7,8.9,167.0,327.14,265.02
2018,2,15,8,15,679.5,52.5,2.75,9.5,216.5,379.17,311.72
2018,2,15,8,30,741.0,57.0,2.8,10.1,266.0,436.81,361.32
2018,2,15,8,45,781.5,60.5,2.85,10.7,314.5,484.37,401.21
2018,2,15,9,0,822.0,64.0,2.9,11.3,363.0,532.11,439.88
2018,2,15,9,15,849.5,66.0,2.95,11.85,407.5,570.48,470.1
2018,2,15,9,30,877.0,68.0,3.0,12.4,452.0,604.54,496.24
2018,2,15,9,45,900.5,69.5,3.1,12.95,493.5,637.12,520.68
2018,2,15,10,0,924.0,71.0,3.2,13.5,535.0,667.73,543.07
2018,2,15,10,15,938.0,72.0,3.25,13.95,568.5,689.35,558.26
2018,2,15,10,30,952.0,73.0,3.3,14.4,602.0,708.22,571.16
2018,2,15,10,45,962.0,74.0,3.35,14.8,628.5,721.49,579.4
2018,2,15,11,0,972.0,75.0,3.4,15.2,655.0,731.61,585.38
2018,2,15,11,15,978.5,75.0,3.4,15.45,673.5,735.07,586.65
2018,2,15,11,30,985.0,75.0,3.4,15.7,692.0,735.21,585.64
2018,2,15,11,45,989.0,75.0,3.4,15.95,702.5,730.31,581.09
2018,2,15,12,0,993.0,75.0,3.4,16.2,713.0,722.06,573.69
2018,2,15,12,15,993.5,75.0,3.4,16.3,715.0,708.21,562.32
2018,2,15,12,30,994.0,75.0,3.4,16.4,717.0,691.13,548.43
2018,2,15,12,45,992.5,74.5,3.4,16.5,710.5,669.19,530.73
2018,2,15,13,0,991.0,74.0,3.4,16.6,704.0,644.25,510.51
2018,2,15,13,15,987.0,73.5,3.35,16.6,689.5,615.06,486.74
2018,2,15,13,30,983.0,73.0,3.3,16.6,675.0,583.25,460.53
2018,2,15,13,45,976.0,72.5,3.25,16.6,652.5,547.51,430.74
2018,2,15,14,0,969.0,72.0,3.2,16.6,630.0,509.65,398.65
2018,2,15,14,15,958.5,70.5,3.15,16.5,600.0,467.47,362.6
2018,2,15,14,30,948.0,69.0,3.1,16.4,570.0,423.86,324.54
2018,2,15,14,45,933.0,67.0,3.05,16.25,533.0,377.05,283.19
2018,2,15,15,0,918.0,65.0,3.0,16.1,496.0,329.64,240.57
2018,2,15,15,15,897.0,63.0,3.0,16.1,453.5,280.36,196.11
2018,2,15,15,30,876.0,61.0,3.0,16.1,411.0,231.5,152.3
2018,2,15,15,45,846.5,58.5,2.45,15.3,364.5,178.11,106.91
2018,2,15,16,0,817.0,56.0,1.9,14.5,318.0,129.99,69.46
2018,2,15,16,15,772.0,52.0,1.75,13.45,268.5,81.85,39.53
2018,2,15,16,30,727.0,48.0,1.6,12.4,219.0,37.71,28.28
2018,2,15,16,45,654.0,42.5,1.45,11.4,169.5,32.35,23.36
2018,2,15,17,0,581.0,37.0,1.3,10.4,120.0,29.77,20.67
2018,2,15,17,15,431.5,28.5,1.3,10.05,77.0,21.98,12.38
2018,2,15,17,30,282.0,20.0,1.3,9.7,34.0,16.5,0.0
2018,2,15,17,45,141.0,10.0,1.35,9.35,17.0,9.83,0.0
2018,2,15,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,6,45,12.5,3.5,1.1,7.7,3.5,0.0,0.0
2018,2,16,7,0,25.0,7.0,1.0,8.0,7.0,13.35,0.0
2018,2,16,7,15,65.0,22.5,1.0,8.65,28.0,51.16,0.0
2018,2,16,7,30,105.0,38.0,1.0,9.3,49.0,89.93,64.68
2018,2,16,7,45,248.0,50.0,0.95,10.0,94.0,166.51,130.67
2018,2,16,8,0,391.0,62.0,0.9,10.7,139.0,248.36,199.77
2018,2,16,8,15,559.0,59.5,1.0,11.3,202.0,337.59,274.18
2018,2,16,8,30,727.0,57.0,1.1,11.9,265.0,433.19,352.05
2018,2,16,8,45,764.0,60.5,1.15,12.55,312.0,478.67,388.56
2018,2,16,9,0,801.0,64.0,1.2,13.2,359.0,524.17,424.11
2018,2,16,9,15,828.0,67.0,1.25,13.75,403.5,562.98,453.59
2018,2,16,9,30,855.0,70.0,1.3,14.3,448.0,600.57,481.33
2018,2,16,9,45,874.5,72.0,1.35,14.85,487.5,627.82,500.82
2018,2,16,10,0,894.0,74.0,1.4,15.4,527.0,656.09,520.58
2018,2,16,10,15,906.5,75.5,1.45,15.8,559.5,676.92,534.82
2018,2,16,10,30,919.0,77.0,1.5,16.2,592.0,695.05,546.92
2018,2,16,10,45,927.5,78.5,1.55,16.6,617.5,707.63,554.55
2018,2,16,11,0,936.0,80.0,1.6,17.0,643.0,717.15,560.07
2018,2,16,11,15,941.5,80.5,1.65,17.25,661.0,720.44,561.57
2018,2,16,11,30,947.0,81.0,1.7,17.5,679.0,720.51,560.96
2018,2,16,11,45,950.0,82.0,1.7,17.75,689.5,716.18,556.92
2018,2,16,12,0,953.0,83.0,1.7,18.0,700.0,708.61,550.2
2018,2,16,12,15,953.0,83.0,1.75,18.15,701.5,694.88,539.62
2018,2,16,12,30,953.0,83.0,1.8,18.3,703.0,678.05,526.7
2018,2,16,12,45,950.5,83.0,1.8,18.4,696.5,656.7,510.05
2018,2,16,13,0,948.0,83.0,1.8,18.5,690.0,632.51,491.09
2018,2,16,13,15,943.5,82.5,1.85,18.5,675.5,604.01,469.09
2018,2,16,13,30,939.0,82.0,1.9,18.5,661.0,573.04,444.75
2018,2,16,13,45,931.5,81.0,1.95,18.5,639.0,537.79,416.6
2018,2,16,14,0,924.0,80.0,2.0,18.5,617.0,500.59,386.22
2018,2,16,14,15,913.0,79.0,2.0,18.35,587.5,460.14,352.6
2018,2,16,14,30,902.0,78.0,2.0,18.2,558.0,418.39,317.06
2018,2,16,14,45,886.0,75.5,2.0,18.0,521.5,372.47,277.53
2018,2,16,15,0,870.0,73.0,2.0,17.8,485.0,323.06,234.45
2018,2,16,15,15,848.0,71.0,2.0,17.8,443.5,275.31,192.1
2018,2,16,15,30,826.0,69.0,2.0,17.8,402.0,228.24,150.46
2018,2,16,15,45,794.5,65.0,1.65,16.8,355.5,178.81,108.96
2018,2,16,16,0,763.0,61.0,1.3,15.8,309.0,131.53,72.3
2018,2,16,16,15,716.5,56.5,1.25,14.85,260.5,85.36,43.14
2018,2,16,16,30,670.0,52.0,1.2,13.9,212.0,43.45,33.22
2018,2,16,16,45,595.0,46.0,1.15,12.95,164.0,32.36,23.24
2018,2,16,17,0,520.0,40.0,1.1,12.0,116.0,29.72,20.54
2018,2,16,17,15,385.5,30.5,1.15,11.75,75.0,23.68,13.93
2018,2,16,17,30,251.0,21.0,1.2,11.5,34.0,17.31,0.0
2018,2,16,17,45,125.5,10.5,1.25,11.25,17.0,10.32,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.5,0.9,9.6,6.0,0.0,0.0
2018,2,17,7,0,101.0,11.0,0.9,9.9,12.0,37.33,0.0
2018,2,17,7,15,262.5,22.5,0.9,10.55,45.5,115.8,20.48
2018,2,17,7,30,424.0,34.0,0.9,11.2,79.0,201.98,147.42
2018,2,17,7,45,517.0,41.0,0.85,11.85,125.0,262.37,203.66
2018,2,17,8,0,610.0,48.0,0.8,12.5,171.0,329.03,261.04
2018,2,17,8,15,666.5,53.0,0.75,13.15,219.5,379.74,304.2
2018,2,17,8,30,723.0,58.0,0.7,13.8,268.0,435.56,349.4
2018,2,17,8,45,759.5,62.0,0.65,14.4,315.5,481.4,385.11
2018,2,17,9,0,796.0,66.0,0.6,15.0,363.0,527.26,419.32
2018,2,17,9,15,822.5,69.0,0.6,15.75,407.0,565.78,447.0
2018,2,17,9,30,849.0,72.0,0.6,16.5,451.0,603.07,472.89
2018,2,17,9,45,868.5,73.5,0.65,17.25,490.0,632.74,493.13
2018,2,17,10,0,888.0,75.0,0.7,18.0,529.0,657.39,509.5
2018,2,17,10,15,900.5,76.5,0.7,18.35,561.5,678.19,522.88
2018,2,17,10,30,913.0,78.0,0.7,18.7,594.0,696.31,534.02
2018,2,17,10,45,921.5,79.5,0.7,19.05,619.5,708.87,540.94
2018,2,17,11,0,930.0,81.0,0.7,19.4,645.0,718.39,545.87
2018,2,17,11,15,935.0,81.5,0.75,19.65,662.5,721.33,547.32
2018,2,17,11,30,940.0,82.0,0.8,19.9,680.0,721.08,546.77
2018,2,17,11,45,942.0,83.0,0.85,20.15,689.5,716.12,543.12
2018,2,17,12,0,944.0,84.0,0.9,20.4,699.0,707.95,536.97
2018,2,17,12,15,944.0,84.0,0.95,20.55,700.5,694.3,527.04
2018,2,17,12,30,944.0,84.0,1.0,20.7,702.0,677.58,514.83
2018,2,17,12,45,942.5,83.0,1.1,20.85,695.5,655.96,499.46
2018,2,17,13,0,941.0,82.0,1.2,21.0,689.0,631.51,481.69
2018,2,17,13,15,936.5,81.5,1.25,20.95,674.5,603.14,460.57
2018,2,17,13,30,932.0,81.0,1.3,20.9,660.0,572.31,437.13
2018,2,17,13,45,924.0,80.5,1.35,20.85,638.0,537.45,410.09
2018,2,17,14,0,916.0,80.0,1.4,20.8,616.0,500.67,380.86
2018,2,17,14,15,904.0,78.5,1.45,20.55,586.0,459.54,347.82
2018,2,17,14,30,892.0,77.0,1.5,20.3,556.0,417.2,312.85
2018,2,17,14,45,875.5,75.0,1.5,20.1,519.5,371.87,274.45
2018,2,17,15,0,859.0,73.0,1.5,19.9,483.0,323.09,232.55
2018,2,17,15,15,837.5,70.5,1.5,19.9,442.0,275.38,190.82
2018,2,17,15,30,816.0,68.0,1.5,19.9,401.0,228.32,149.67
2018,2,17,15,45,784.5,64.5,1.4,18.8,355.0,179.65,109.24
2018,2,17,16,0,753.0,61.0,1.3,17.7,309.0,133.15,73.28
2018,2,17,16,15,706.5,57.0,1.3,16.65,261.0,87.71,44.32
2018,2,17,16,30,660.0,53.0,1.3,15.6,213.0,46.55,28.58
2018,2,17,16,45,585.5,47.0,1.25,14.55,165.5,33.0,23.67
2018,2,17,17,0,511.0,41.0,1.2,13.5,118.0,30.4,21.04
2018,2,17,17,15,379.0,31.5,1.25,13.05,77.0,24.42,14.67
2018,2,17,17,30,247.0,22.0,1.3,12.6,36.0,18.11,0.0
2018,2,17,17,45,123.5,11.0,1.35,12.1,18.0,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,18,6,45,27.5,5.0,2.55,9.9,5.5,0.0,0.0
2018,2,18,7,0,55.0,10.0,2.7,10.1,11.0,24.47,0.0
2018,2,18,7,15,198.5,25.5,3.0,10.4,45.0,102.06,31.88
2018,2,18,7,30,342.0,41.0,3.3,10.7,79.0,181.5,135.31
2018,2,18,7,45,425.5,51.0,3.6,11.05,122.5,239.46,189.62
2018,2,18,8,0,509.0,61.0,3.9,11.4,166.0,302.73,246.1
2018,2,18,8,15,450.0,74.0,4.05,11.55,184.0,307.62,254.08
2018,2,18,8,30,391.0,87.0,4.2,11.7,202.0,304.89,254.08
2018,2,18,8,45,212.5,98.5,4.3,11.9,162.5,226.15,188.59
2018,2,18,9,0,34.0,110.0,4.4,12.1,123.0,131.71,107.2
2018,2,18,9,15,210.5,135.0,4.4,12.25,229.0,274.63,229.18
2018,2,18,9,30,387.0,160.0,4.4,12.4,335.0,420.28,349.32
2018,2,18,9,45,385.5,170.0,4.4,12.55,356.5,436.07,360.95
2018,2,18,10,0,384.0,180.0,4.4,12.7,378.0,450.4,371.65
2018,2,18,10,15,287.0,209.0,4.45,12.8,362.0,414.06,340.25
2018,2,18,10,30,190.0,238.0,4.5,12.9,346.0,374.88,306.4
2018,2,18,10,45,436.0,199.5,4.55,13.0,462.0,511.76,419.46
2018,2,18,11,0,682.0,161.0,4.6,13.1,578.0,641.26,522.92
2018,2,18,11,15,767.0,139.5,4.65,13.15,621.0,674.87,548.99
2018,2,18,11,30,852.0,118.0,4.7,13.2,664.0,704.88,572.54
2018,2,18,11,45,818.5,130.5,4.75,13.25,661.5,687.71,558.07
2018,2,18,12,0,785.0,143.0,4.8,13.3,659.0,668.57,542.26
2018,2,18,12,15,820.5,132.5,4.9,13.25,673.0,668.19,542.3
2018,2,18,12,30,856.0,122.0,5.0,13.2,687.0,664.64,539.61
2018,2,18,12,45,892.5,110.0,5.05,13.2,694.0,656.29,532.76
2018,2,18,13,0,929.0,98.0,5.1,13.2,701.0,644.15,522.65
2018,2,18,13,15,828.5,125.0,5.15,13.05,654.5,588.03,477.05
2018,2,18,13,30,728.0,152.0,5.2,12.9,608.0,533.41,432.39
2018,2,18,13,45,605.5,160.5,5.25,12.75,531.0,454.92,368.79
2018,2,18,14,0,483.0,169.0,5.3,12.6,454.0,382.39,309.45
2018,2,18,14,15,318.5,194.0,5.3,12.4,378.0,316.17,255.05
2018,2,18,14,30,154.0,219.0,5.3,12.2,302.0,261.9,211.19
2018,2,18,14,45,374.5,177.0,5.3,11.95,362.0,288.32,229.05
2018,2,18,15,0,595.0,135.0,5.3,11.7,422.0,299.94,231.37
2018,2,18,15,15,621.0,120.0,5.3,11.7,396.5,264.39,197.43
2018,2,18,15,30,647.0,105.0,5.3,11.7,371.0,225.68,160.57
2018,2,18,15,45,599.0,98.0,5.15,11.15,322.5,178.78,120.81
2018,2,18,16,0,551.0,91.0,5.0,10.6,274.0,135.98,86.84
2018,2,18,16,15,551.0,80.5,4.85,10.2,240.0,97.52,58.81
2018,2,18,16,30,551.0,70.0,4.7,9.8,206.0,58.76,39.26
2018,2,18,16,45,422.0,60.5,4.5,9.45,151.0,44.9,34.89
2018,2,18,17,0,293.0,51.0,4.3,9.1,96.0,38.53,28.68
2018,2,18,17,15,215.0,38.0,4.25,8.85,64.5,29.42,19.37
2018,2,18,17,30,137.0,25.0,4.2,8.6,33.0,19.86,0.0
2018,2,18,17,45,68.5,12.5,4.1,8.4,16.5,12.29,0.0
2018,2,18,18,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,8.5,5.0,3.3,5.6,5.0,0.0,0.0
2018,2,19,7,0,17.0,10.0,3.3,5.7,10.0,14.42,0.0
2018,2,19,7,15,108.5,27.0,3.45,5.95,38.5,72.9,29.95
2018,2,19,7,30,200.0,44.0,3.6,6.2,67.0,137.95,105.52
2018,2,19,7,45,370.5,53.5,3.7,6.45,121.5,221.95,179.56
2018,2,19,8,0,541.0,63.0,3.8,6.7,176.0,321.1,265.97
2018,2,19,8,15,522.5,75.5,3.8,7.05,207.5,345.48,289.86
2018,2,19,8,30,504.0,88.0,3.8,7.4,239.0,367.1,309.98
2018,2,19,8,45,599.0,89.5,3.75,7.7,297.5,435.18,367.72
2018,2,19,9,0,694.0,91.0,3.7,8.0,356.0,506.94,426.9
2018,2,19,9,15,765.5,86.5,3.6,8.25,410.0,561.02,470.53
2018,2,19,9,30,837.0,82.0,3.5,8.5,464.0,614.66,512.87
2018,2,19,9,45,862.5,82.5,3.35,8.75,504.5,646.96,536.99
2018,2,19,10,0,888.0,83.0,3.2,9.0,545.0,677.38,559.15
2018,2,19,10,15,902.0,84.5,3.15,9.2,578.5,696.18,572.47
2018,2,19,10,30,916.0,86.0,3.1,9.4,612.0,715.34,585.45
2018,2,19,10,45,925.0,87.5,3.0,9.6,638.0,728.24,593.21
2018,2,19,11,0,934.0,89.0,2.9,9.8,664.0,738.07,598.74
2018,2,19,11,15,938.0,89.5,2.9,9.9,681.0,740.26,599.4
2018,2,19,11,30,942.0,90.0,2.9,10.0,698.0,739.24,597.86
2018,2,19,11,45,943.0,91.5,2.85,10.1,707.5,733.98,593.05
2018,2,19,12,0,944.0,93.0,2.8,10.2,717.0,725.52,585.74
2018,2,19,12,15,943.5,93.5,2.8,10.2,718.5,711.88,574.68
2018,2,19,12,30,943.0,94.0,2.8,10.2,720.0,695.19,561.22
2018,2,19,12,45,939.5,94.0,2.85,10.2,713.0,673.16,543.8
2018,2,19,13,0,936.0,94.0,2.9,10.2,706.0,648.36,523.98
2018,2,19,13,15,930.5,93.5,2.9,10.2,691.0,619.32,500.35
2018,2,19,13,30,925.0,93.0,2.9,10.2,676.0,587.88,474.42
2018,2,19,13,45,916.5,92.5,2.95,10.15,653.5,552.7,445.25
2018,2,19,14,0,908.0,92.0,3.0,10.1,631.0,515.66,413.89
2018,2,19,14,15,897.5,89.5,3.0,10.0,601.0,472.01,376.55
2018,2,19,14,30,887.0,87.0,3.0,9.9,571.0,429.0,338.73
2018,2,19,14,45,872.0,84.5,2.95,9.8,534.5,383.37,297.87
2018,2,19,15,0,857.0,82.0,2.9,9.7,498.0,337.32,255.85
2018,2,19,15,15,830.0,79.5,2.9,9.7,454.5,287.93,210.86
2018,2,19,15,30,803.0,77.0,2.9,9.7,411.0,239.72,166.98
2018,2,19,15,45,770.5,72.5,2.65,9.45,364.0,190.25,123.45
2018,2,19,16,0,738.0,68.0,2.4,9.2,317.0,143.1,84.7
2018,2,19,16,15,690.0,63.5,2.15,8.7,268.5,94.13,50.47
2018,2,19,16,30,642.0,59.0,1.9,8.2,220.0,52.56,31.49
2018,2,19,16,45,585.0,51.5,1.7,7.7,173.5,36.48,27.58
2018,2,19,17,0,528.0,44.0,1.5,7.2,127.0,32.71,23.81
2018,2,19,17,15,385.0,34.0,1.5,6.85,83.0,26.37,17.17
2018,2,19,17,30,242.0,24.0,1.5,6.5,39.0,19.69,1.41
2018,2,19,17,45,121.0,12.0,1.5,6.15,19.5,11.8,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,20,6,45,18.5,5.5,0.85,4.2,6.0,0.0,0.0
2018,2,20,7,0,37.0,11.0,0.8,4.5,12.0,20.96,0.0
2018,2,20,7,15,90.5,27.0,0.75,5.1,36.0,67.84,33.29
2018,2,20,7,30,144.0,43.0,0.7,5.7,60.0,110.78,84.68
2018,2,20,7,45,278.0,55.0,0.65,6.3,107.5,188.28,151.67
2018,2,20,8,0,412.0,67.0,0.6,6.9,155.0,270.01,221.2
2018,2,20,8,15,578.0,63.5,0.65,7.5,220.5,361.19,297.24
2018,2,20,8,30,744.0,60.0,0.7,8.1,286.0,458.38,375.94
2018,2,20,8,45,729.0,71.5,0.75,8.75,322.5,485.87,397.71
2018,2,20,9,0,714.0,83.0,0.8,9.4,359.0,512.54,418.31
2018,2,20,9,15,586.5,114.0,0.85,9.7,358.0,488.15,398.36
2018,2,20,9,30,459.0,145.0,0.9,10.0,357.0,452.1,369.05
2018,2,20,9,45,326.5,189.0,0.95,10.35,346.0,415.71,338.37
2018,2,20,10,0,194.0,233.0,1.0,10.7,335.0,373.67,302.51
2018,2,20,10,15,308.5,224.5,1.1,10.95,398.0,447.66,362.0
2018,2,20,10,30,423.0,216.0,1.2,11.2,461.0,523.37,420.62
2018,2,20,10,45,641.0,162.5,1.25,11.45,551.5,620.65,496.01
2018,2,20,11,0,859.0,109.0,1.3,11.7,642.0,714.13,566.24
2018,2,20,11,15,894.0,100.5,1.35,11.85,669.0,725.63,573.15
2018,2,20,11,30,929.0,92.0,1.4,12.0,696.0,736.63,580.6
2018,2,20,11,45,930.5,93.0,1.45,12.15,705.5,731.25,576.4
2018,2,20,12,0,932.0,94.0,1.5,12.3,715.0,722.69,570.09
2018,2,20,12,15,932.5,94.0,1.6,12.35,716.5,709.32,560.44
2018,2,20,12,30,933.0,94.0,1.7,12.4,718.0,692.91,548.37
2018,2,20,12,45,931.5,93.5,1.75,12.45,711.5,671.76,532.21
2018,2,20,13,0,930.0,93.0,1.8,12.5,705.0,647.81,513.68
2018,2,20,13,15,925.5,92.0,1.85,12.4,690.5,618.94,491.38
2018,2,20,13,30,921.0,91.0,1.9,12.3,676.0,587.66,466.74
2018,2,20,13,45,868.0,103.0,1.95,12.25,639.5,540.32,429.03
2018,2,20,14,0,815.0,115.0,2.0,12.2,603.0,495.23,392.43
2018,2,20,14,15,756.0,123.0,2.05,12.05,558.5,443.16,350.07
2018,2,20,14,30,697.0,131.0,2.1,11.9,514.0,395.5,310.49
2018,2,20,14,45,698.0,122.0,2.15,11.7,485.0,356.83,276.76
2018,2,20,15,0,699.0,113.0,2.2,11.5,456.0,316.84,240.99
2018,2,20,15,15,638.0,115.0,2.2,11.5,407.5,269.01,199.71
2018,2,20,15,30,577.0,117.0,2.2,11.5,359.0,225.9,162.84
2018,2,20,15,45,458.5,118.5,2.25,10.9,297.5,176.93,125.0
2018,2,20,16,0,340.0,120.0,2.3,10.3,236.0,138.67,98.05
2018,2,20,16,15,273.0,108.0,2.1,9.65,192.0,108.2,77.36
2018,2,20,16,30,206.0,96.0,1.9,9.0,148.0,80.23,60.58
2018,2,20,16,45,161.0,77.5,1.7,8.4,113.0,61.06,49.68
2018,2,20,17,0,116.0,59.0,1.5,7.8,78.0,47.38,36.89
2018,2,20,17,15,84.5,41.0,1.45,7.5,52.0,35.34,25.01
2018,2,20,17,30,53.0,23.0,1.4,7.2,26.0,19.3,3.46
2018,2,20,17,45,33.0,13.0,1.4,6.9,14.0,12.78,0.0
2018,2,20,18,0,13.0,3.0,1.4,6.6,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.35,6.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,6,45,9.0,4.5,0.65,5.95,5.0,0.0,0.0
2018,2,21,7,0,18.0,9.0,0.6,6.1,10.0,13.85,0.0
2018,2,21,7,15,46.5,27.5,0.7,6.55,32.5,50.4,26.6
2018,2,21,7,30,75.0,46.0,0.8,7.0,55.0,84.65,64.21
2018,2,21,7,45,299.5,52.5,0.9,7.4,114.5,194.88,157.16
2018,2,21,8,0,524.0,59.0,1.0,7.8,174.0,314.34,257.46
2018,2,21,8,15,616.0,61.5,1.0,8.15,228.0,379.78,312.86
2018,2,21,8,30,708.0,64.0,1.0,8.5,282.0,447.74,368.93
2018,2,21,8,45,745.0,67.5,1.05,8.85,329.5,493.59,406.11
2018,2,21,9,0,782.0,71.0,1.1,9.2,377.0,539.47,442.29
2018,2,21,9,15,811.0,73.0,1.1,9.55,421.5,578.52,471.85
2018,2,21,9,30,840.0,75.0,1.1,9.9,466.0,616.48,499.8
2018,2,21,9,45,861.5,76.5,1.05,10.25,506.0,647.61,521.47
2018,2,21,10,0,883.0,78.0,1.0,10.6,546.0,673.69,539.0
2018,2,21,10,15,896.0,80.0,0.95,11.0,579.0,695.51,552.35
2018,2,21,10,30,909.0,82.0,0.9,11.4,612.0,714.63,563.4
2018,2,21,10,45,917.5,83.0,0.85,11.75,637.5,726.7,569.48
2018,2,21,11,0,926.0,84.0,0.8,12.1,663.0,735.72,573.51
2018,2,21,11,15,931.0,85.5,0.8,12.4,681.5,739.7,574.91
2018,2,21,11,30,936.0,87.0,0.8,12.7,700.0,740.46,574.25
2018,2,21,11,45,937.5,88.5,0.75,13.0,710.0,735.57,569.09
2018,2,21,12,0,939.0,90.0,0.7,13.3,720.0,727.47,561.9
2018,2,21,12,15,938.5,90.5,0.9,13.45,721.5,713.86,554.28
2018,2,21,12,30,938.0,91.0,1.1,13.6,723.0,697.19,543.69
2018,2,21,12,45,934.0,91.5,1.25,13.75,716.0,675.36,528.32
2018,2,21,13,0,930.0,92.0,1.4,13.9,709.0,650.79,510.46
2018,2,21,13,15,924.5,92.0,1.5,13.85,694.5,622.26,489.12
2018,2,21,13,30,919.0,92.0,1.6,13.8,680.0,591.35,465.4
2018,2,21,13,45,910.0,91.5,1.75,13.8,657.0,555.95,437.77
2018,2,21,14,0,901.0,91.0,1.9,13.8,634.0,518.73,407.85
2018,2,21,14,15,888.0,90.0,1.9,13.65,604.0,475.44,372.05
2018,2,21,14,30,875.0,89.0,1.9,13.5,574.0,433.01,335.93
2018,2,21,14,45,857.0,87.0,1.9,13.35,537.0,387.02,296.16
2018,2,21,15,0,839.0,85.0,1.9,13.2,500.0,340.89,255.39
2018,2,21,15,15,816.5,82.0,1.9,13.2,458.0,292.75,212.36
2018,2,21,15,30,794.0,79.0,1.9,13.2,416.0,245.42,169.89
2018,2,21,15,45,752.5,77.5,1.7,12.6,368.5,197.2,128.51
2018,2,21,16,0,711.0,76.0,1.5,12.0,321.0,148.78,89.33
2018,2,21,16,15,656.5,72.0,1.4,11.3,272.0,103.72,58.12
2018,2,21,16,30,602.0,68.0,1.3,10.6,223.0,63.82,38.76
2018,2,21,16,45,529.5,60.0,1.2,9.9,175.0,43.57,33.76
2018,2,21,17,0,457.0,52.0,1.1,9.2,127.0,39.78,30.01
2018,2,21,17,15,348.0,40.0,1.1,8.85,85.5,31.83,22.0
2018,2,21,17,30,239.0,28.0,1.1,8.5,44.0,23.41,7.39
2018,2,21,17,45,127.0,15.5,1.15,8.2,23.0,15.24,0.0
2018,2,21,18,0,15.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.2,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
