Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,22,6,45,4.5,5.5,2.25,7.0,5.5,0.0,0.0
2018,2,22,7,0,9.0,11.0,2.3,7.2,11.0,13.35,0.0
2018,2,22,7,15,44.0,28.5,2.5,7.6,33.5,51.25,29.38
2018,2,22,7,30,79.0,46.0,2.7,8.0,56.0,85.82,65.27
2018,2,22,7,45,184.5,62.0,2.9,8.35,99.5,154.24,124.6
2018,2,22,8,0,290.0,78.0,3.1,8.7,143.0,232.01,192.07
2018,2,22,8,15,462.0,78.0,3.2,9.05,209.5,326.26,272.87
2018,2,22,8,30,634.0,78.0,3.3,9.4,276.0,430.89,360.8
2018,2,22,8,45,703.0,77.5,3.35,9.75,329.5,487.38,407.68
2018,2,22,9,0,772.0,77.0,3.4,10.1,383.0,544.01,453.73
2018,2,22,9,15,801.0,79.5,3.45,10.35,427.5,583.53,485.06
2018,2,22,9,30,830.0,82.0,3.5,10.6,472.0,621.95,514.88
2018,2,22,9,45,852.5,83.0,3.5,10.85,512.0,653.06,538.3
2018,2,22,10,0,875.0,84.0,3.5,11.1,552.0,682.2,559.81
2018,2,22,10,15,888.0,85.5,3.55,11.25,584.5,700.23,572.52
2018,2,22,10,30,901.0,87.0,3.6,11.4,617.0,718.71,585.27
2018,2,22,10,45,908.5,89.0,3.65,11.55,642.5,731.07,593.42
2018,2,22,11,0,916.0,91.0,3.7,11.7,668.0,740.38,599.41
2018,2,22,11,15,843.5,118.0,3.8,11.75,660.5,718.96,582.73
2018,2,22,11,30,771.0,145.0,3.9,11.8,653.0,692.63,561.08
2018,2,22,11,45,706.5,168.5,4.0,11.8,639.5,664.65,538.4
2018,2,22,12,0,642.0,192.0,4.1,11.8,626.0,634.68,514.07
2018,2,22,12,15,390.0,234.5,4.2,11.75,498.5,496.33,403.25
2018,2,22,12,30,138.0,277.0,4.3,11.7,371.0,361.08,292.14
2018,2,22,12,45,199.0,286.0,4.4,11.6,420.0,403.19,327.04
2018,2,22,13,0,260.0,295.0,4.5,11.5,469.0,442.55,358.75
2018,2,22,13,15,370.5,258.5,4.55,11.4,500.5,462.34,375.73
2018,2,22,13,30,481.0,222.0,4.6,11.3,532.0,475.49,386.81
2018,2,22,13,45,363.5,243.0,4.7,11.25,472.5,416.7,338.41
2018,2,22,14,0,246.0,264.0,4.8,11.2,413.0,364.09,295.22
2018,2,22,14,15,229.5,249.5,4.8,11.05,383.5,333.62,270.32
2018,2,22,14,30,213.0,235.0,4.8,10.9,354.0,302.69,244.8
2018,2,22,14,45,174.0,180.0,4.8,10.75,273.0,229.24,184.63
2018,2,22,15,0,135.0,125.0,4.8,10.6,192.0,159.02,126.48
2018,2,22,15,15,294.5,108.0,4.8,10.6,238.5,173.99,133.8
2018,2,22,15,30,454.0,91.0,4.8,10.6,285.0,178.74,130.12
2018,2,22,15,45,376.0,102.5,4.7,10.2,251.5,152.04,108.64
2018,2,22,16,0,298.0,114.0,4.6,9.8,218.0,134.98,97.19
2018,2,22,16,15,264.5,104.0,4.4,9.5,186.0,106.66,76.11
2018,2,22,16,30,231.0,94.0,4.2,9.2,154.0,81.31,60.21
2018,2,22,16,45,215.0,77.0,4.05,8.9,124.0,60.72,49.36
2018,2,22,17,0,199.0,60.0,3.9,8.6,94.0,48.19,37.58
2018,2,22,17,15,134.0,43.5,3.75,8.4,63.0,35.55,25.36
2018,2,22,17,30,69.0,27.0,3.6,8.2,32.0,22.49,8.39
2018,2,22,17,45,38.5,14.5,3.5,8.0,17.0,14.25,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.7,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,23,6,45,19.5,7.0,1.6,4.1,7.5,0.0,0.0
2018,2,23,7,0,39.0,14.0,1.6,4.7,15.0,24.94,0.0
2018,2,23,7,15,130.5,30.5,1.95,5.3,45.5,94.78,61.94
2018,2,23,7,30,222.0,47.0,2.3,5.9,76.0,152.34,119.81
2018,2,23,7,45,402.5,52.5,2.65,6.55,133.5,241.73,197.58
2018,2,23,8,0,583.0,58.0,3.0,7.2,191.0,344.81,286.57
2018,2,23,8,15,679.5,59.0,3.15,7.55,248.5,411.12,344.59
2018,2,23,8,30,776.0,60.0,3.3,7.9,306.0,485.52,407.79
2018,2,23,8,45,809.5,63.5,3.5,8.25,355.5,531.86,446.76
2018,2,23,9,0,843.0,67.0,3.7,8.6,405.0,577.9,484.48
2018,2,23,9,15,866.5,69.5,3.7,8.85,450.0,616.02,514.63
2018,2,23,9,30,890.0,72.0,3.7,9.1,495.0,649.35,540.42
2018,2,23,9,45,907.0,74.5,3.65,9.4,535.5,679.95,563.12
2018,2,23,10,0,924.0,77.0,3.6,9.7,576.0,708.26,583.12
2018,2,23,10,15,934.0,79.0,3.6,9.95,608.5,728.68,596.79
2018,2,23,10,30,944.0,81.0,3.6,10.2,641.0,746.21,608.3
2018,2,23,10,45,952.0,83.0,3.6,10.4,667.5,759.29,616.61
2018,2,23,11,0,960.0,85.0,3.6,10.6,694.0,769.17,622.64
2018,2,23,11,15,965.0,85.5,3.6,10.8,712.0,772.07,623.59
2018,2,23,11,30,970.0,86.0,3.6,11.0,730.0,771.65,622.25
2018,2,23,11,45,972.5,87.0,3.6,11.15,740.5,766.66,617.78
2018,2,23,12,0,975.0,88.0,3.6,11.3,751.0,758.32,611.0
2018,2,23,12,15,973.0,89.0,3.6,11.45,752.0,743.65,599.64
2018,2,23,12,30,971.0,90.0,3.6,11.6,753.0,725.85,585.26
2018,2,23,12,45,965.5,91.5,3.6,11.7,745.5,703.27,566.99
2018,2,23,13,0,960.0,93.0,3.6,11.8,738.0,677.9,546.38
2018,2,23,13,15,955.0,92.5,3.55,11.85,723.0,648.24,522.17
2018,2,23,13,30,950.0,92.0,3.5,11.9,708.0,616.08,495.64
2018,2,23,13,45,940.5,90.5,3.45,11.95,683.5,578.31,464.29
2018,2,23,14,0,931.0,89.0,3.4,12.0,659.0,538.69,430.86
2018,2,23,14,15,919.5,87.5,3.35,11.95,628.0,496.53,394.85
2018,2,23,14,30,908.0,86.0,3.3,11.9,597.0,453.1,356.95
2018,2,23,14,45,892.0,84.0,3.25,11.8,559.5,403.68,313.54
2018,2,23,15,0,876.0,82.0,3.2,11.7,522.0,356.44,270.94
2018,2,23,15,15,854.5,79.0,3.2,11.7,479.0,306.64,225.69
2018,2,23,15,30,833.0,76.0,3.2,11.7,436.0,257.49,180.81
2018,2,23,15,45,802.5,72.5,2.9,11.25,388.5,207.17,136.22
2018,2,23,16,0,772.0,69.0,2.6,10.8,341.0,158.93,95.69
2018,2,23,16,15,728.0,64.0,2.3,10.0,291.0,110.59,60.51
2018,2,23,16,30,684.0,59.0,2.0,9.2,241.0,66.31,37.03
2018,2,23,16,45,615.0,53.0,1.7,8.35,191.0,36.87,27.95
2018,2,23,17,0,546.0,47.0,1.4,7.5,141.0,34.51,25.57
2018,2,23,17,15,417.5,38.0,1.4,7.0,96.0,29.28,20.18
2018,2,23,17,30,289.0,29.0,1.4,6.5,51.0,23.89,10.66
2018,2,23,17,45,155.0,16.5,1.4,6.05,27.0,16.22,0.0
2018,2,23,18,0,21.0,4.0,1.4,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.4,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,24,6,45,20.5,7.5,1.4,5.0,8.5,0.0,0.0
2018,2,24,7,0,41.0,15.0,1.4,5.6,17.0,26.67,0.0
2018,2,24,7,15,124.5,32.0,1.6,6.4,47.5,89.21,60.13
2018,2,24,7,30,208.0,49.0,1.8,7.2,78.0,150.34,118.23
2018,2,24,7,45,359.0,57.5,1.95,7.95,131.5,229.55,186.91
2018,2,24,8,0,510.0,66.0,2.1,8.7,185.0,322.98,266.83
2018,2,24,8,15,600.5,69.0,2.15,9.15,240.0,389.28,323.54
2018,2,24,8,30,691.0,72.0,2.2,9.6,295.0,460.15,382.47
2018,2,24,8,45,712.5,79.0,2.3,10.05,339.0,501.01,415.83
2018,2,24,9,0,734.0,86.0,2.4,10.5,383.0,541.08,447.68
2018,2,24,9,15,763.5,89.5,2.45,10.9,428.0,578.99,477.07
2018,2,24,9,30,793.0,93.0,2.5,11.3,473.0,618.23,506.71
2018,2,24,9,45,728.0,116.0,2.6,11.65,486.5,617.21,504.0
2018,2,24,10,0,663.0,139.0,2.7,12.0,500.0,608.77,495.71
2018,2,24,10,15,745.5,125.0,2.8,12.25,553.0,657.82,533.71
2018,2,24,10,30,828.0,111.0,2.9,12.5,606.0,704.75,569.23
2018,2,24,10,45,849.0,109.0,3.0,12.75,635.0,721.53,580.5
2018,2,24,11,0,870.0,107.0,3.1,13.0,664.0,735.59,589.99
2018,2,24,11,15,828.5,124.5,3.15,12.95,666.0,722.76,580.02
2018,2,24,11,30,787.0,142.0,3.2,12.9,668.0,707.8,567.73
2018,2,24,11,45,789.5,143.5,3.3,12.85,677.5,703.48,564.48
2018,2,24,12,0,792.0,145.0,3.4,12.8,687.0,696.39,559.02
2018,2,24,12,15,818.5,135.5,3.4,12.75,697.0,691.51,555.29
2018,2,24,12,30,845.0,126.0,3.4,12.7,707.0,683.75,549.23
2018,2,24,12,45,766.5,151.5,3.45,12.6,675.0,639.68,514.28
2018,2,24,13,0,688.0,177.0,3.5,12.5,643.0,596.16,479.64
2018,2,24,13,15,626.5,190.0,3.55,12.45,607.5,551.96,444.47
2018,2,24,13,30,565.0,203.0,3.6,12.4,572.0,508.44,409.48
2018,2,24,13,45,373.5,239.0,3.6,12.3,479.5,421.27,339.14
2018,2,24,14,0,182.0,275.0,3.6,12.2,387.0,346.09,278.23
2018,2,24,14,15,139.0,250.5,3.6,12.1,333.5,295.51,237.87
2018,2,24,14,30,96.0,226.0,3.6,12.0,280.0,250.37,201.6
2018,2,24,14,45,146.0,220.5,3.6,11.9,297.0,255.73,205.34
2018,2,24,15,0,196.0,215.0,3.6,11.8,314.0,258.47,206.07
2018,2,24,15,15,271.0,189.0,3.6,11.8,314.0,242.89,190.34
2018,2,24,15,30,346.0,163.0,3.6,11.8,314.0,223.21,170.07
2018,2,24,15,45,449.5,129.0,3.5,11.55,303.0,190.97,137.54
2018,2,24,16,0,553.0,95.0,3.4,11.3,292.0,151.45,99.01
2018,2,24,16,15,557.5,82.5,3.15,10.95,256.5,111.26,67.32
2018,2,24,16,30,562.0,70.0,2.9,10.6,221.0,70.32,41.9
2018,2,24,16,45,490.0,62.5,2.65,10.3,175.0,44.95,35.0
2018,2,24,17,0,418.0,55.0,2.4,10.0,129.0,41.75,31.76
2018,2,24,17,15,307.0,43.0,2.25,9.6,88.0,32.9,23.16
2018,2,24,17,30,196.0,31.0,2.1,9.2,47.0,24.38,11.81
2018,2,24,17,45,103.0,16.5,1.95,8.8,24.5,16.22,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,58.0,9.5,1.1,4.9,12.0,9.34,0.0
2018,2,25,7,0,116.0,19.0,1.1,5.5,24.0,64.05,0.0
2018,2,25,7,15,235.5,31.5,1.15,6.15,59.0,132.78,93.64
2018,2,25,7,30,355.0,44.0,1.2,6.8,94.0,201.75,159.29
2018,2,25,7,45,483.5,51.5,1.25,7.45,149.0,278.75,226.61
2018,2,25,8,0,612.0,59.0,1.3,8.1,204.0,364.8,299.95
2018,2,25,8,15,672.5,64.0,1.4,8.85,256.5,422.28,348.69
2018,2,25,8,30,733.0,69.0,1.5,9.6,309.0,479.95,396.07
2018,2,25,8,45,768.5,72.5,1.6,10.35,357.5,526.48,433.12
2018,2,25,9,0,804.0,76.0,1.7,11.1,406.0,572.86,468.91
2018,2,25,9,15,829.5,79.0,1.75,11.7,451.0,611.98,498.08
2018,2,25,9,30,855.0,82.0,1.8,12.3,496.0,649.75,525.49
2018,2,25,9,45,873.5,83.0,1.9,12.9,535.0,678.99,546.32
2018,2,25,10,0,892.0,84.0,2.0,13.5,574.0,702.85,562.45
2018,2,25,10,15,904.0,86.0,1.95,13.8,607.0,724.22,575.76
2018,2,25,10,30,916.0,88.0,1.9,14.1,640.0,742.82,586.98
2018,2,25,10,45,925.5,88.5,1.85,14.45,666.0,755.12,593.56
2018,2,25,11,0,935.0,89.0,1.8,14.8,692.0,764.36,598.04
2018,2,25,11,15,941.0,90.0,1.8,15.0,710.5,768.44,599.75
2018,2,25,11,30,947.0,91.0,1.8,15.2,729.0,769.26,599.32
2018,2,25,11,45,950.5,91.0,1.8,15.4,739.0,763.99,594.74
2018,2,25,12,0,954.0,91.0,1.8,15.6,749.0,755.45,588.04
2018,2,25,12,15,952.5,92.0,1.8,15.7,750.0,741.27,577.7
2018,2,25,12,30,951.0,93.0,1.8,15.8,751.0,724.0,564.84
2018,2,25,12,45,946.5,93.5,1.85,15.9,743.5,701.31,547.81
2018,2,25,13,0,942.0,94.0,1.9,16.0,736.0,675.85,528.51
2018,2,25,13,15,938.0,93.0,2.0,15.95,721.0,646.61,506.7
2018,2,25,13,30,934.0,92.0,2.1,15.9,706.0,614.89,482.47
2018,2,25,13,45,927.0,91.0,2.15,15.85,683.5,579.24,454.4
2018,2,25,14,0,920.0,90.0,2.2,15.8,661.0,541.6,424.09
2018,2,25,14,15,910.0,88.0,2.3,15.6,630.5,499.87,390.21
2018,2,25,14,30,900.0,86.0,2.4,15.4,600.0,456.78,354.21
2018,2,25,14,45,885.5,83.5,2.45,15.2,563.0,410.41,314.49
2018,2,25,15,0,871.0,81.0,2.5,15.0,526.0,360.4,270.91
2018,2,25,15,15,850.0,78.5,2.5,15.0,483.5,311.17,226.94
2018,2,25,15,30,829.0,76.0,2.5,15.0,441.0,262.54,183.17
2018,2,25,15,45,799.5,72.5,2.6,14.2,394.0,212.28,139.42
2018,2,25,16,0,770.0,69.0,2.7,13.4,347.0,164.02,99.06
2018,2,25,16,15,725.0,64.5,2.45,12.6,296.5,115.74,63.47
2018,2,25,16,30,680.0,60.0,2.2,11.8,246.0,68.11,35.93
2018,2,25,16,45,609.5,54.5,2.0,10.95,196.0,37.7,28.42
2018,2,25,17,0,539.0,49.0,1.8,10.1,146.0,35.85,26.54
2018,2,25,17,15,413.0,40.0,1.75,9.6,100.5,30.71,21.35
2018,2,25,17,30,287.0,31.0,1.7,9.1,55.0,25.42,13.39
2018,2,25,17,45,155.5,18.0,1.65,8.55,29.5,17.69,0.0
2018,2,25,18,0,24.0,5.0,1.6,8.0,4.0,0.0,0.0
2018,2,25,18,15,12.0,2.5,1.6,7.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.5,9.65,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.5,9.7,3.0,2.89,0.0
2018,2,26,7,15,0.0,4.5,2.6,9.75,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,2.7,9.8,6.0,5.78,0.0
2018,2,26,7,45,0.0,8.0,2.75,9.85,8.0,7.71,1.0
2018,2,26,8,0,0.0,10.0,2.8,9.9,10.0,9.64,2.73
2018,2,26,8,15,0.0,12.0,2.9,9.95,12.0,11.57,4.43
2018,2,26,8,30,0.0,14.0,3.0,10.0,14.0,13.5,6.12
2018,2,26,8,45,0.0,16.5,3.05,10.0,16.5,15.92,8.2
2018,2,26,9,0,0.0,19.0,3.1,10.0,19.0,18.34,10.27
2018,2,26,9,15,0.0,22.0,3.15,10.1,22.0,21.24,12.73
2018,2,26,9,30,0.0,25.0,3.2,10.2,25.0,24.14,15.17
2018,2,26,9,45,3.5,63.0,3.25,10.25,65.0,63.24,48.66
2018,2,26,10,0,7.0,101.0,3.3,10.3,105.0,102.76,82.02
2018,2,26,10,15,37.5,178.5,3.35,10.45,201.0,206.02,168.41
2018,2,26,10,30,68.0,256.0,3.4,10.6,297.0,308.13,251.31
2018,2,26,10,45,80.5,252.5,3.45,10.75,303.0,312.16,254.15
2018,2,26,11,0,93.0,249.0,3.5,10.9,309.0,316.31,257.44
2018,2,26,11,15,256.0,261.5,3.5,11.0,433.5,454.09,370.03
2018,2,26,11,30,419.0,274.0,3.5,11.1,558.0,583.87,472.1
2018,2,26,11,45,389.0,286.5,3.5,11.2,553.0,565.66,456.11
2018,2,26,12,0,359.0,299.0,3.5,11.3,548.0,550.46,443.2
2018,2,26,12,15,273.0,312.0,3.5,11.3,501.5,496.81,399.83
2018,2,26,12,30,187.0,325.0,3.5,11.3,455.0,442.63,355.95
2018,2,26,12,45,239.5,313.5,3.5,11.35,478.5,459.13,369.84
2018,2,26,13,0,292.0,302.0,3.5,11.4,502.0,473.52,381.5
2018,2,26,13,15,350.5,279.0,3.45,11.3,514.5,476.0,384.01
2018,2,26,13,30,409.0,256.0,3.4,11.2,527.0,474.51,383.08
2018,2,26,13,45,585.0,193.5,3.4,11.15,567.0,494.2,399.33
2018,2,26,14,0,761.0,131.0,3.4,11.1,607.0,501.08,403.94
2018,2,26,14,15,797.5,118.0,3.35,11.0,596.0,477.53,382.7
2018,2,26,14,30,834.0,105.0,3.3,10.9,585.0,447.58,355.59
2018,2,26,14,45,764.5,115.0,3.2,10.8,534.0,391.6,307.79
2018,2,26,15,0,695.0,125.0,3.1,10.7,483.0,342.09,264.99
2018,2,26,15,15,722.0,109.0,3.1,10.7,454.5,302.0,227.47
2018,2,26,15,30,749.0,93.0,3.1,10.7,426.0,258.54,186.3
2018,2,26,15,45,728.5,87.0,2.85,10.4,382.5,211.26,143.79
2018,2,26,16,0,708.0,81.0,2.6,10.1,339.0,165.19,104.04
2018,2,26,16,15,660.0,76.5,2.35,9.65,290.0,119.3,69.53
2018,2,26,16,30,612.0,72.0,2.1,9.2,241.0,77.93,45.51
2018,2,26,16,45,535.5,64.5,1.85,8.75,191.0,46.23,36.42
2018,2,26,17,0,459.0,57.0,1.6,8.3,141.0,43.09,33.29
2018,2,26,17,15,334.5,45.5,1.6,8.0,96.5,35.88,26.14
2018,2,26,17,30,210.0,34.0,1.6,7.7,52.0,26.72,15.15
2018,2,26,17,45,112.0,19.0,1.65,7.4,28.0,18.68,0.0
2018,2,26,18,0,14.0,4.0,1.7,7.1,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,1.6,6.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,27,6,45,21.0,9.5,2.6,4.95,10.5,14.83,0.0
2018,2,27,7,0,42.0,19.0,2.8,5.4,21.0,36.08,0.0
2018,2,27,7,15,97.5,37.0,2.95,5.9,49.5,87.05,63.36
2018,2,27,7,30,153.0,55.0,3.1,6.4,78.0,132.13,105.45
2018,2,27,7,45,408.5,55.0,3.25,6.85,148.5,254.82,210.73
2018,2,27,8,0,664.0,55.0,3.4,7.3,219.0,387.71,324.3
2018,2,27,8,15,727.0,58.0,3.4,7.8,273.0,447.13,375.7
2018,2,27,8,30,790.0,61.0,3.4,8.3,327.0,508.97,427.58
2018,2,27,8,45,821.5,64.0,3.35,8.8,376.0,554.66,464.69
2018,2,27,9,0,853.0,67.0,3.3,9.3,425.0,599.89,500.22
2018,2,27,9,15,874.5,70.0,3.25,9.7,470.5,634.6,526.72
2018,2,27,9,30,896.0,73.0,3.2,10.1,516.0,671.09,553.79
2018,2,27,9,45,913.0,75.5,3.1,10.5,557.0,702.09,575.18
2018,2,27,10,0,930.0,78.0,3.0,10.9,598.0,730.75,594.0
2018,2,27,10,15,941.0,80.0,3.0,11.2,631.5,752.07,607.86
2018,2,27,10,30,952.0,82.0,3.0,11.5,665.0,770.46,619.58
2018,2,27,10,45,958.5,84.0,2.95,11.8,691.0,782.54,626.4
2018,2,27,11,0,965.0,86.0,2.9,12.1,717.0,791.37,630.96
2018,2,27,11,15,969.5,87.0,2.9,12.3,735.5,794.38,631.93
2018,2,27,11,30,974.0,88.0,2.9,12.5,754.0,794.02,630.63
2018,2,27,11,45,976.0,89.0,2.9,12.7,764.0,788.5,625.75
2018,2,27,12,0,978.0,90.0,2.9,12.9,774.0,779.62,618.61
2018,2,27,12,15,977.5,90.0,2.9,13.0,775.0,764.68,607.43
2018,2,27,12,30,977.0,90.0,2.9,13.1,776.0,746.56,594.06
2018,2,27,12,45,974.0,90.5,2.9,13.25,769.0,724.2,576.55
2018,2,27,13,0,971.0,91.0,2.9,13.4,762.0,698.92,556.45
2018,2,27,13,15,965.5,91.0,2.85,13.4,746.5,668.87,532.57
2018,2,27,13,30,960.0,91.0,2.8,13.4,731.0,636.31,506.4
2018,2,27,13,45,951.0,90.5,2.75,13.45,707.0,599.06,476.1
2018,2,27,14,0,942.0,90.0,2.7,13.5,683.0,559.9,443.7
2018,2,27,14,15,931.5,89.0,2.6,13.45,652.5,517.85,408.37
2018,2,27,14,30,921.0,88.0,2.5,13.4,622.0,474.42,371.11
2018,2,27,14,45,906.5,85.5,2.45,13.35,584.0,426.93,329.95
2018,2,27,15,0,892.0,83.0,2.4,13.3,546.0,375.78,284.97
2018,2,27,15,15,871.0,80.5,2.4,13.3,502.5,325.31,239.82
2018,2,27,15,30,850.0,78.0,2.4,13.3,459.0,275.43,194.73
2018,2,27,15,45,819.5,74.0,2.1,12.85,410.0,223.19,148.57
2018,2,27,16,0,789.0,70.0,1.8,12.4,361.0,173.03,105.95
2018,2,27,16,15,745.5,65.5,1.65,11.5,309.5,123.53,68.63
2018,2,27,16,30,702.0,61.0,1.5,10.6,258.0,78.04,41.91
2018,2,27,16,45,636.0,55.0,1.35,9.7,207.0,37.7,28.61
2018,2,27,17,0,570.0,49.0,1.2,8.8,156.0,35.39,26.36
2018,2,27,17,15,457.5,40.5,1.25,8.35,109.5,30.71,21.62
2018,2,27,17,30,345.0,32.0,1.3,7.9,63.0,25.91,15.05
2018,2,27,17,45,194.5,19.5,1.35,7.45,34.5,19.17,0.0
2018,2,27,18,0,44.0,7.0,1.4,7.0,6.0,0.0,0.0
2018,2,27,18,15,22.0,3.5,1.4,6.85,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,28,6,45,24.5,10.5,1.55,6.35,12.0,16.83,0.0
2018,2,28,7,0,49.0,21.0,1.6,7.0,24.0,44.87,2.37
2018,2,28,7,15,129.0,37.0,1.75,7.6,55.0,97.91,72.12
2018,2,28,7,30,209.0,53.0,1.9,8.2,86.0,158.61,126.53
2018,2,28,7,45,283.5,67.5,2.05,8.8,129.0,214.87,176.24
2018,2,28,8,0,358.0,82.0,2.2,9.4,172.0,276.58,229.81
2018,2,28,8,15,262.0,103.0,2.2,9.85,176.5,255.78,213.5
2018,2,28,8,30,166.0,124.0,2.2,10.3,181.0,227.75,189.8
2018,2,28,8,45,148.0,147.5,2.25,10.7,203.5,247.29,205.58
2018,2,28,9,0,130.0,171.0,2.3,11.1,226.0,264.97,219.18
2018,2,28,9,15,162.0,190.0,2.3,11.5,266.0,307.61,253.63
2018,2,28,9,30,194.0,209.0,2.3,11.9,306.0,351.14,288.1
2018,2,28,9,45,177.0,232.5,2.35,12.25,326.0,367.0,299.12
2018,2,28,10,0,160.0,256.0,2.4,12.6,346.0,381.34,308.89
2018,2,28,10,15,176.0,269.5,2.4,12.8,374.0,406.87,328.3
2018,2,28,10,30,192.0,283.0,2.4,13.0,402.0,432.05,347.21
2018,2,28,10,45,140.5,291.0,2.4,13.25,380.0,402.06,321.74
2018,2,28,11,0,89.0,299.0,2.4,13.5,358.0,365.81,291.67
2018,2,28,11,15,161.5,302.5,2.45,13.55,412.5,424.95,339.15
2018,2,28,11,30,234.0,306.0,2.5,13.6,467.0,477.99,380.83
2018,2,28,11,45,336.0,293.5,2.5,13.6,528.0,538.2,428.02
2018,2,28,12,0,438.0,281.0,2.5,13.6,589.0,594.5,471.34
2018,2,28,12,15,450.0,277.0,2.5,13.55,594.0,589.64,467.23
2018,2,28,12,30,462.0,273.0,2.5,13.5,599.0,582.95,462.13
2018,2,28,12,45,404.5,286.0,2.5,13.4,569.5,543.82,431.48
2018,2,28,13,0,347.0,299.0,2.5,13.3,540.0,507.73,403.12
2018,2,28,13,15,222.0,297.0,2.5,13.2,450.0,418.28,332.98
2018,2,28,13,30,97.0,295.0,2.5,13.1,360.0,336.24,267.8
2018,2,28,13,45,83.0,274.0,2.5,12.95,328.5,304.38,243.12
2018,2,28,14,0,69.0,253.0,2.5,12.8,297.0,273.52,218.86
2018,2,28,14,15,64.5,246.5,2.4,12.65,286.0,261.28,209.26
2018,2,28,14,30,60.0,240.0,2.3,12.5,275.0,249.18,199.69
2018,2,28,14,45,60.0,227.5,2.25,12.35,260.5,233.73,187.41
2018,2,28,15,0,60.0,215.0,2.2,12.2,246.0,218.17,174.95
2018,2,28,15,15,87.5,202.0,2.2,12.2,243.5,210.23,167.84
2018,2,28,15,30,115.0,189.0,2.2,12.2,241.0,196.17,155.22
2018,2,28,15,45,97.5,164.0,2.05,11.95,205.0,163.76,128.9
2018,2,28,16,0,80.0,139.0,1.9,11.7,169.0,136.94,107.35
2018,2,28,16,15,85.0,111.0,1.7,11.4,139.0,104.84,80.55
2018,2,28,16,30,90.0,83.0,1.5,11.1,109.0,76.26,57.36
2018,2,28,16,45,53.5,73.0,1.35,10.8,87.5,65.56,53.49
2018,2,28,17,0,17.0,63.0,1.2,10.5,66.0,56.36,44.89
2018,2,28,17,15,12.5,44.0,1.2,10.35,46.0,40.21,29.83
2018,2,28,17,30,8.0,25.0,1.2,10.2,26.0,23.63,13.46
2018,2,28,17,45,9.5,14.0,1.2,10.0,14.5,13.37,0.0
2018,2,28,18,0,11.0,3.0,1.2,9.8,3.0,2.95,0.0
2018,2,28,18,15,5.5,1.5,1.25,9.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.35,11.75,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,4.4,11.8,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,4.45,11.9,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,4.5,12.0,8.0,7.71,0.86
2018,3,1,7,45,0.0,12.0,4.55,12.1,12.0,11.57,4.26
2018,3,1,8,0,0.0,16.0,4.6,12.2,16.0,15.43,7.65
2018,3,1,8,15,0.0,21.0,4.6,12.35,21.0,20.26,11.84
2018,3,1,8,30,0.0,26.0,4.6,12.5,26.0,25.09,15.98
2018,3,1,8,45,0.0,32.5,4.55,12.6,32.5,31.38,21.32
2018,3,1,9,0,0.0,39.0,4.5,12.7,39.0,37.66,26.62
2018,3,1,9,15,0.0,40.5,4.5,12.8,40.5,39.12,27.77
2018,3,1,9,30,0.0,42.0,4.5,12.9,42.0,40.58,28.91
2018,3,1,9,45,0.0,48.0,4.45,13.0,48.0,46.39,33.72
2018,3,1,10,0,0.0,54.0,4.4,13.1,54.0,52.2,38.52
2018,3,1,10,15,0.5,87.0,4.35,13.15,87.5,84.54,65.51
2018,3,1,10,30,1.0,120.0,4.3,13.2,121.0,117.32,92.57
2018,3,1,10,45,2.0,128.0,4.3,13.3,129.5,125.87,99.43
2018,3,1,11,0,3.0,136.0,4.3,13.4,138.0,134.39,106.28
2018,3,1,11,15,2.5,141.0,4.2,13.4,142.5,138.84,109.76
2018,3,1,11,30,2.0,146.0,4.1,13.4,147.0,143.26,113.24
2018,3,1,11,45,85.0,189.5,4.05,13.4,249.5,251.01,203.03
2018,3,1,12,0,168.0,233.0,4.0,13.4,352.0,351.06,284.17
2018,3,1,12,15,113.5,204.5,4.0,13.45,285.0,281.26,227.06
2018,3,1,12,30,59.0,176.0,4.0,13.5,218.0,211.46,169.75
2018,3,1,12,45,39.0,172.5,3.95,13.5,200.0,193.15,154.48
2018,3,1,13,0,19.0,169.0,3.9,13.5,182.0,175.63,139.79
2018,3,1,13,15,22.0,165.0,3.95,13.5,180.0,172.58,137.46
2018,3,1,13,30,25.0,161.0,4.0,13.5,178.0,169.32,134.94
2018,3,1,13,45,25.0,169.0,4.0,13.5,185.5,175.5,140.03
2018,3,1,14,0,25.0,177.0,4.0,13.5,193.0,181.43,144.92
2018,3,1,14,15,30.5,175.0,3.95,13.4,193.5,180.47,144.31
2018,3,1,14,30,36.0,173.0,3.9,13.3,194.0,178.94,143.2
2018,3,1,14,45,25.5,159.5,3.85,13.2,174.0,160.18,128.01
2018,3,1,15,0,15.0,146.0,3.8,13.1,154.0,144.37,115.31
2018,3,1,15,15,11.5,131.5,3.8,13.1,137.5,128.81,102.68
2018,3,1,15,30,8.0,117.0,3.8,13.1,121.0,113.61,90.3
2018,3,1,15,45,6.0,101.5,3.7,12.85,104.5,98.19,77.69
2018,3,1,16,0,4.0,86.0,3.6,12.6,88.0,83.02,65.19
2018,3,1,16,15,75.5,85.5,3.5,12.35,107.5,83.78,62.95
2018,3,1,16,30,147.0,85.0,3.4,12.1,127.0,76.8,55.78
2018,3,1,16,45,256.0,69.5,3.35,11.85,126.0,49.82,39.22
2018,3,1,17,0,365.0,54.0,3.3,11.6,125.0,39.32,29.56
2018,3,1,17,15,256.0,42.5,3.3,11.35,85.0,31.92,22.47
2018,3,1,17,30,147.0,31.0,3.3,11.1,45.0,23.88,13.87
2018,3,1,17,45,75.5,17.0,3.35,10.9,24.0,14.41,0.0
2018,3,1,18,0,4.0,3.0,3.4,10.7,3.0,2.95,0.0
2018,3,1,18,15,2.0,1.5,3.5,10.6,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.05,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.5,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.0,1.25,7.95,5.0,5.19,0.0
2018,3,2,7,0,1.0,9.0,1.3,8.4,9.0,8.99,0.0
2018,3,2,7,15,0.5,15.5,1.5,8.75,15.5,15.13,6.91
2018,3,2,7,30,0.0,22.0,1.7,9.1,22.0,21.22,12.55
2018,3,2,7,45,0.0,25.5,1.95,9.4,25.5,24.6,15.69
2018,3,2,8,0,0.0,29.0,2.2,9.7,29.0,27.98,18.72
2018,3,2,8,15,4.0,47.0,2.35,9.95,48.5,47.49,35.69
2018,3,2,8,30,8.0,65.0,2.5,10.2,68.0,67.28,52.74
2018,3,2,8,45,5.0,68.0,2.7,10.4,70.0,68.68,53.73
2018,3,2,9,0,2.0,71.0,2.9,10.6,72.0,69.88,54.51
2018,3,2,9,15,18.0,123.5,3.05,10.8,132.5,132.87,107.98
2018,3,2,9,30,34.0,176.0,3.2,11.0,193.0,203.05,166.23
2018,3,2,9,45,243.0,188.0,3.35,11.2,326.0,371.89,308.07
2018,3,2,10,0,452.0,200.0,3.5,11.4,459.0,541.21,444.25
2018,3,2,10,15,659.0,153.5,3.55,11.45,554.5,647.32,528.76
2018,3,2,10,30,866.0,107.0,3.6,11.5,650.0,751.2,608.27
2018,3,2,10,45,876.5,108.0,3.65,11.6,676.0,764.12,616.25
2018,3,2,11,0,887.0,109.0,3.7,11.7,702.0,774.07,622.76
2018,3,2,11,15,787.5,143.0,3.75,11.75,679.5,734.14,592.3
2018,3,2,11,30,688.0,177.0,3.8,11.8,657.0,692.46,558.7
2018,3,2,11,45,414.0,238.0,3.85,11.85,528.0,545.97,441.56
2018,3,2,12,0,140.0,299.0,3.9,11.9,399.0,397.29,319.62
2018,3,2,12,15,145.0,307.0,3.95,11.9,410.5,404.51,325.71
2018,3,2,12,30,150.0,315.0,4.0,11.9,422.0,410.91,330.6
2018,3,2,12,45,89.5,272.5,4.05,11.9,336.0,323.22,260.32
2018,3,2,13,0,29.0,230.0,4.1,11.9,250.0,240.59,193.19
2018,3,2,13,15,60.5,241.5,4.1,11.85,283.0,268.94,216.93
2018,3,2,13,30,92.0,253.0,4.1,11.8,316.0,295.06,238.36
2018,3,2,13,45,46.0,191.5,4.1,11.75,223.0,208.25,167.75
2018,3,2,14,0,0.0,130.0,4.1,11.7,130.0,125.34,99.42
2018,3,2,14,15,41.5,152.0,4.05,11.55,176.5,164.56,132.4
2018,3,2,14,30,83.0,174.0,4.0,11.4,223.0,198.7,160.45
2018,3,2,14,45,41.5,125.5,3.95,11.25,150.0,135.58,108.4
2018,3,2,15,0,0.0,77.0,3.9,11.1,77.0,74.47,57.78
2018,3,2,15,15,2.0,69.0,3.9,11.1,70.0,67.32,51.87
2018,3,2,15,30,4.0,61.0,3.9,11.1,63.0,59.98,45.69
2018,3,2,15,45,3.5,65.0,3.65,10.75,66.5,63.55,48.94
2018,3,2,16,0,3.0,69.0,3.4,10.4,70.0,67.17,52.24
2018,3,2,16,15,1.5,49.0,3.25,10.2,49.5,47.49,35.48
2018,3,2,16,30,0.0,29.0,3.1,10.0,29.0,27.99,18.7
2018,3,2,16,45,0.0,24.0,3.0,9.85,24.0,23.15,15.43
2018,3,2,17,0,0.0,19.0,2.9,9.7,19.0,18.32,10.92
2018,3,2,17,15,0.0,13.5,2.85,9.55,13.5,13.01,5.93
2018,3,2,17,30,0.0,8.0,2.8,9.4,8.0,7.71,0.78
2018,3,2,17,45,0.5,5.0,2.8,9.3,5.0,4.82,0.0
2018,3,2,18,0,1.0,2.0,2.8,9.2,2.0,1.97,0.0
2018,3,2,18,15,0.5,1.0,2.75,9.15,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.4,2.0,0.0,0.0
2018,3,3,6,45,87.5,17.0,1.05,7.8,23.0,41.06,0.0
2018,3,3,7,0,170.0,32.0,1.0,8.2,44.0,106.36,54.53
2018,3,3,7,15,279.5,44.5,1.15,8.55,83.5,170.45,130.66
2018,3,3,7,30,389.0,57.0,1.3,8.9,123.0,239.72,192.41
2018,3,3,7,45,475.5,65.5,1.45,9.25,173.5,304.44,249.39
2018,3,3,8,0,562.0,74.0,1.6,9.6,224.0,374.68,309.62
2018,3,3,8,15,616.5,80.0,1.7,9.7,274.5,430.29,356.78
2018,3,3,8,30,671.0,86.0,1.8,9.8,325.0,488.0,404.32
2018,3,3,8,45,607.5,101.0,1.9,9.9,340.0,487.3,403.94
2018,3,3,9,0,544.0,116.0,2.0,10.0,355.0,480.72,398.52
2018,3,3,9,15,422.5,149.5,2.05,10.15,346.5,448.21,370.77
2018,3,3,9,30,301.0,183.0,2.1,10.3,338.0,403.59,332.91
2018,3,3,9,45,470.0,170.0,2.2,10.4,432.5,518.03,425.63
2018,3,3,10,0,639.0,157.0,2.3,10.5,527.0,632.93,515.11
2018,3,3,10,15,725.0,141.0,2.35,10.55,582.5,684.74,554.22
2018,3,3,10,30,811.0,125.0,2.4,10.6,638.0,734.08,590.82
2018,3,3,10,45,756.0,148.5,2.45,10.65,641.0,723.64,581.52
2018,3,3,11,0,701.0,172.0,2.5,10.7,644.0,707.59,567.97
2018,3,3,11,15,540.5,231.5,2.55,10.7,601.0,644.77,517.26
2018,3,3,11,30,380.0,291.0,2.6,10.7,558.0,577.6,462.91
2018,3,3,11,45,427.5,266.5,2.65,10.65,570.5,586.05,470.92
2018,3,3,12,0,475.0,242.0,2.7,10.6,583.0,588.35,473.79
2018,3,3,12,15,601.0,208.5,2.75,10.6,641.0,635.87,511.89
2018,3,3,12,30,727.0,175.0,2.8,10.6,699.0,676.39,543.78
2018,3,3,12,45,519.5,234.5,2.85,10.55,607.0,577.44,464.78
2018,3,3,13,0,312.0,294.0,2.9,10.5,515.0,484.81,390.11
2018,3,3,13,15,164.0,225.0,2.9,10.4,341.0,317.57,257.64
2018,3,3,13,30,16.0,156.0,2.9,10.3,167.0,159.51,127.81
2018,3,3,13,45,27.5,195.5,2.9,10.2,213.5,201.97,163.18
2018,3,3,14,0,39.0,235.0,2.9,10.1,260.0,242.51,196.27
2018,3,3,14,15,102.0,235.0,2.9,9.95,296.5,268.12,217.45
2018,3,3,14,30,165.0,235.0,2.9,9.8,333.0,289.66,234.62
2018,3,3,14,45,148.0,230.0,2.9,9.65,314.0,269.28,217.73
2018,3,3,15,0,131.0,225.0,2.9,9.5,295.0,249.92,201.82
2018,3,3,15,15,234.0,194.0,2.9,9.5,307.0,243.24,193.58
2018,3,3,15,30,337.0,163.0,2.9,9.5,319.0,230.1,178.25
2018,3,3,15,45,237.5,132.0,2.7,9.1,236.5,164.37,125.54
2018,3,3,16,0,138.0,101.0,2.5,8.7,154.0,108.74,82.13
2018,3,3,16,15,225.5,100.5,2.3,8.5,173.0,108.86,78.71
2018,3,3,16,30,313.0,100.0,2.1,8.3,192.0,94.57,65.97
2018,3,3,16,45,281.0,83.0,1.9,8.05,154.0,61.74,50.67
2018,3,3,17,0,249.0,66.0,1.7,7.8,116.0,48.74,38.63
2018,3,3,17,15,255.0,51.0,1.55,7.6,89.5,38.57,28.91
2018,3,3,17,30,261.0,36.0,1.4,7.4,63.0,27.87,18.02
2018,3,3,17,45,144.5,21.5,1.3,7.2,35.0,16.99,0.0
2018,3,3,18,0,28.0,7.0,1.2,7.0,7.0,6.88,0.0
2018,3,3,18,15,14.0,3.5,1.2,6.85,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
