Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,30,0.0,50.0,2.7,12.0,50.0,48.36,35.11
2018,3,14,10,45,0.0,54.5,2.65,12.1,54.5,52.73,38.71
2018,3,14,11,0,0.0,59.0,2.6,12.2,59.0,57.1,42.28
2018,3,14,11,15,0.0,67.0,2.6,12.2,67.0,64.86,48.69
2018,3,14,11,30,0.0,75.0,2.6,12.2,75.0,72.62,55.08
2018,3,14,11,45,5.5,127.5,2.55,12.2,131.5,127.92,100.79
2018,3,14,12,0,11.0,180.0,2.5,12.2,188.0,183.1,145.64
2018,3,14,12,15,14.5,220.0,2.45,12.25,231.0,224.23,178.49
2018,3,14,12,30,18.0,260.0,2.4,12.3,274.0,264.88,210.62
2018,3,14,12,45,83.0,284.0,2.4,12.3,347.0,333.97,266.65
2018,3,14,13,0,148.0,308.0,2.4,12.3,420.0,398.68,317.97
2018,3,14,13,15,315.0,286.5,2.35,12.3,518.5,481.73,384.55
2018,3,14,13,30,482.0,265.0,2.3,12.3,617.0,553.84,440.51
2018,3,14,13,45,362.0,232.0,2.25,12.3,491.5,433.04,346.51
2018,3,14,14,0,242.0,199.0,2.2,12.3,366.0,321.45,258.53
2018,3,14,14,15,127.0,164.5,2.2,12.3,252.0,221.24,177.74
2018,3,14,14,30,12.0,130.0,2.2,12.3,138.0,130.92,103.62
2018,3,14,14,45,197.0,174.0,2.2,12.3,288.5,244.43,196.08
2018,3,14,15,0,382.0,218.0,2.2,12.3,439.0,344.67,272.66
2018,3,14,15,15,481.5,179.0,2.2,12.3,436.5,321.54,250.23
2018,3,14,15,30,581.0,140.0,2.2,12.3,434.0,291.47,220.81
2018,3,14,15,45,564.0,127.0,2.15,12.1,390.0,245.24,180.25
2018,3,14,16,0,547.0,114.0,2.1,11.9,346.0,200.23,140.91
2018,3,14,16,15,444.5,111.5,1.9,11.6,284.5,153.63,105.17
2018,3,14,16,30,342.0,109.0,1.7,11.3,223.0,116.57,79.89
2018,3,14,16,45,298.0,95.5,1.5,10.95,183.0,83.37,58.38
2018,3,14,17,0,254.0,82.0,1.3,10.6,143.0,64.31,52.41
2018,3,14,17,15,174.5,65.5,1.3,10.05,102.5,52.27,41.31
2018,3,14,17,30,95.0,49.0,1.3,9.5,62.0,42.0,31.45
2018,3,14,17,45,110.5,33.0,1.25,8.9,42.0,27.28,15.99
2018,3,14,18,0,126.0,17.0,1.2,8.3,22.0,16.71,0.0
2018,3,14,18,15,63.0,8.5,1.2,8.15,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.45,6.95,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,1.6,7.7,12.0,18.31,0.0
2018,3,15,6,45,178.0,27.5,1.75,8.45,49.5,107.03,66.32
2018,3,15,7,0,330.0,44.0,1.9,9.2,87.0,192.4,149.79
2018,3,15,7,15,436.5,51.0,2.05,9.65,135.0,260.69,211.0
2018,3,15,7,30,543.0,58.0,2.2,10.1,183.0,336.97,277.69
2018,3,15,7,45,570.5,69.0,2.35,10.55,229.0,385.26,320.1
2018,3,15,8,0,598.0,80.0,2.5,11.0,275.0,434.38,361.66
2018,3,15,8,15,533.5,103.0,2.6,11.3,298.5,443.27,368.9
2018,3,15,8,30,469.0,126.0,2.7,11.6,322.0,442.98,368.02
2018,3,15,8,45,299.0,163.0,2.8,11.95,293.5,378.65,313.48
2018,3,15,9,0,129.0,200.0,2.9,12.3,265.0,303.48,248.84
2018,3,15,9,15,141.0,228.0,3.0,12.45,304.5,344.13,281.2
2018,3,15,9,30,153.0,256.0,3.1,12.6,344.0,384.51,312.51
2018,3,15,9,45,131.5,269.0,3.15,12.75,348.0,383.06,309.8
2018,3,15,10,0,110.0,282.0,3.2,12.9,352.0,373.34,300.84
2018,3,15,10,15,155.0,302.0,3.3,13.05,406.0,435.65,350.01
2018,3,15,10,30,200.0,322.0,3.4,13.2,460.0,491.1,392.94
2018,3,15,10,45,151.5,327.0,3.45,13.3,433.5,456.57,364.2
2018,3,15,11,0,103.0,332.0,3.5,13.4,407.0,415.54,330.78
2018,3,15,11,15,100.5,328.5,3.6,13.35,403.0,407.92,324.86
2018,3,15,11,30,98.0,325.0,3.7,13.3,399.0,400.13,318.72
2018,3,15,11,45,209.5,333.0,3.75,13.3,494.0,496.42,395.86
2018,3,15,12,0,321.0,341.0,3.8,13.3,589.0,588.3,467.44
2018,3,15,12,15,337.0,338.0,3.9,13.15,598.5,589.46,468.42
2018,3,15,12,30,353.0,335.0,4.0,13.0,608.0,589.01,468.64
2018,3,15,12,45,281.0,342.0,4.05,12.85,558.0,533.65,425.15
2018,3,15,13,0,209.0,349.0,4.1,12.7,508.0,480.05,382.86
2018,3,15,13,15,330.0,310.5,4.05,12.6,555.5,515.37,412.84
2018,3,15,13,30,451.0,272.0,4.0,12.5,603.0,542.52,435.42
2018,3,15,13,45,278.0,272.5,3.95,12.35,474.5,422.41,339.69
2018,3,15,14,0,105.0,273.0,3.9,12.2,346.0,315.06,252.97
2018,3,15,14,15,248.5,241.5,3.85,12.15,404.5,353.14,284.94
2018,3,15,14,30,392.0,210.0,3.8,12.1,463.0,379.27,305.36
2018,3,15,14,45,421.5,199.5,3.7,12.1,457.0,363.58,291.03
2018,3,15,15,0,451.0,189.0,3.6,12.1,451.0,344.63,273.53
2018,3,15,15,15,363.0,191.0,3.6,12.1,392.0,295.87,233.24
2018,3,15,15,30,275.0,193.0,3.6,12.1,333.0,251.32,197.1
2018,3,15,15,45,203.0,173.5,3.6,12.05,271.5,200.79,156.48
2018,3,15,16,0,131.0,154.0,3.6,12.0,210.0,161.8,126.12
2018,3,15,16,15,143.5,131.0,3.45,11.9,185.5,135.77,103.65
2018,3,15,16,30,156.0,108.0,3.3,11.8,161.0,108.66,80.84
2018,3,15,16,45,155.0,99.0,3.15,11.65,144.0,90.55,67.87
2018,3,15,17,0,154.0,90.0,3.0,11.5,127.0,74.23,61.11
2018,3,15,17,15,112.0,70.0,2.9,11.4,93.5,58.75,46.85
2018,3,15,17,30,70.0,50.0,2.8,11.3,60.0,42.82,31.97
2018,3,15,17,45,43.0,32.0,2.7,11.2,37.5,27.97,16.75
2018,3,15,18,0,16.0,14.0,2.6,11.1,15.0,13.76,0.0
2018,3,15,18,15,8.0,7.0,2.65,11.1,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.7,10.2,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.8,10.3,3.0,3.53,0.0
2018,3,16,6,45,1.0,4.5,1.95,10.4,4.5,4.67,0.0
2018,3,16,7,0,0.0,6.0,2.1,10.5,6.0,5.78,0.0
2018,3,16,7,15,0.0,9.5,2.2,10.5,9.5,9.16,2.21
2018,3,16,7,30,0.0,13.0,2.3,10.5,13.0,12.53,5.22
2018,3,16,7,45,0.0,18.5,2.45,10.5,18.5,17.84,9.87
2018,3,16,8,0,0.0,24.0,2.6,10.5,24.0,23.16,14.49
2018,3,16,8,15,0.0,33.5,2.7,10.5,33.5,32.34,22.4
2018,3,16,8,30,0.0,43.0,2.8,10.5,43.0,41.53,30.24
2018,3,16,8,45,1.0,68.0,2.9,10.5,68.5,66.39,51.44
2018,3,16,9,0,2.0,93.0,3.0,10.5,94.0,91.55,72.62
2018,3,16,9,15,67.0,161.5,3.1,10.6,200.0,212.1,174.85
2018,3,16,9,30,132.0,230.0,3.2,10.7,306.0,341.03,280.27
2018,3,16,9,45,163.5,259.0,3.3,10.85,359.5,396.68,324.11
2018,3,16,10,0,195.0,288.0,3.4,11.0,413.0,452.47,367.64
2018,3,16,10,15,188.0,291.0,3.45,11.1,416.5,450.24,364.85
2018,3,16,10,30,181.0,294.0,3.5,11.2,420.0,447.33,361.82
2018,3,16,10,45,100.5,243.0,3.55,11.3,313.5,329.19,266.56
2018,3,16,11,0,20.0,192.0,3.6,11.4,207.0,206.72,165.76
2018,3,16,11,15,26.0,225.0,3.6,11.5,244.5,243.99,195.98
2018,3,16,11,30,32.0,258.0,3.6,11.6,282.0,280.8,225.19
2018,3,16,11,45,83.0,310.5,3.65,11.65,374.5,371.73,298.24
2018,3,16,12,0,134.0,363.0,3.7,11.7,467.0,463.77,370.29
2018,3,16,12,15,217.0,359.5,3.75,11.75,528.0,518.45,413.97
2018,3,16,12,30,300.0,356.0,3.8,11.8,589.0,571.52,455.84
2018,3,16,12,45,281.0,354.5,3.85,11.85,571.0,546.65,436.07
2018,3,16,13,0,262.0,353.0,3.9,11.9,553.0,521.78,416.63
2018,3,16,13,15,203.5,338.0,3.9,11.9,491.5,458.41,366.81
2018,3,16,13,30,145.0,323.0,3.9,11.9,430.0,398.58,319.4
2018,3,16,13,45,100.5,278.5,3.9,11.95,351.5,323.67,260.03
2018,3,16,14,0,56.0,234.0,3.9,12.0,273.0,253.5,203.65
2018,3,16,14,15,154.5,214.5,3.9,11.9,316.0,282.44,228.38
2018,3,16,14,30,253.0,195.0,3.9,11.8,359.0,302.02,244.25
2018,3,16,14,45,441.0,177.5,3.85,11.7,443.5,354.0,284.48
2018,3,16,15,0,629.0,160.0,3.8,11.6,528.0,390.92,309.72
2018,3,16,15,15,693.0,131.5,3.8,11.6,509.5,356.46,277.36
2018,3,16,15,30,757.0,103.0,3.8,11.6,491.0,315.45,238.27
2018,3,16,15,45,656.5,112.5,3.6,11.3,426.0,259.26,190.5
2018,3,16,16,0,556.0,122.0,3.4,11.0,361.0,212.69,152.09
2018,3,16,16,15,621.0,98.0,3.15,10.7,334.5,170.98,112.6
2018,3,16,16,30,686.0,74.0,2.9,10.4,308.0,122.66,70.55
2018,3,16,16,45,631.0,68.5,2.65,10.15,256.0,77.74,43.41
2018,3,16,17,0,576.0,63.0,2.4,9.9,204.0,43.82,34.14
2018,3,16,17,15,406.5,56.5,2.15,9.35,144.5,41.53,31.86
2018,3,16,17,30,237.0,50.0,1.9,8.8,85.0,37.99,28.13
2018,3,16,17,45,146.5,33.5,1.7,8.3,52.5,25.98,15.74
2018,3,16,18,0,56.0,17.0,1.5,7.8,20.0,14.4,0.0
2018,3,16,18,15,28.0,8.5,1.5,7.7,10.0,8.36,0.0
2018,3,16,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,1.0,8.15,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.1,8.4,5.0,6.4,0.0
2018,3,17,6,45,5.5,13.0,1.25,8.65,13.5,14.53,5.45
2018,3,17,7,0,6.0,21.0,1.4,8.9,22.0,22.77,13.63
2018,3,17,7,15,3.0,26.0,1.45,9.05,26.5,26.39,17.17
2018,3,17,7,30,0.0,31.0,1.5,9.2,31.0,29.92,20.41
2018,3,17,7,45,12.5,69.5,1.55,9.35,73.5,74.51,59.22
2018,3,17,8,0,25.0,108.0,1.6,9.5,116.0,126.88,104.07
2018,3,17,8,15,64.0,141.5,1.6,9.75,167.5,187.28,155.2
2018,3,17,8,30,103.0,175.0,1.6,10.0,219.0,257.02,212.79
2018,3,17,8,45,116.0,196.5,1.6,10.2,251.5,290.69,239.46
2018,3,17,9,0,129.0,218.0,1.6,10.4,284.0,324.6,266.01
2018,3,17,9,15,184.0,237.5,1.55,10.5,340.5,386.4,315.18
2018,3,17,9,30,239.0,257.0,1.5,10.6,397.0,450.08,364.5
2018,3,17,9,45,360.5,245.0,1.5,10.65,471.0,538.58,433.67
2018,3,17,10,0,482.0,233.0,1.5,10.7,545.0,630.46,503.19
2018,3,17,10,15,322.0,256.0,1.45,10.85,468.5,525.82,419.81
2018,3,17,10,30,162.0,279.0,1.4,11.0,392.0,417.17,333.0
2018,3,17,10,45,177.5,297.5,1.4,11.1,425.5,447.73,356.72
2018,3,17,11,0,193.0,316.0,1.4,11.2,459.0,477.49,378.61
2018,3,17,11,15,322.5,299.0,1.45,11.3,544.0,566.31,447.83
2018,3,17,11,30,452.0,282.0,1.5,11.4,629.0,652.58,512.87
2018,3,17,11,45,252.5,246.5,1.5,11.45,440.5,448.87,357.33
2018,3,17,12,0,53.0,211.0,1.5,11.5,252.0,248.06,197.55
2018,3,17,12,15,32.5,204.5,1.55,11.55,229.5,224.56,179.0
2018,3,17,12,30,12.0,198.0,1.6,11.6,207.0,200.65,159.28
2018,3,17,12,45,13.0,193.5,1.65,11.6,203.5,196.51,156.14
2018,3,17,13,0,14.0,189.0,1.7,11.6,200.0,192.31,152.9
2018,3,17,13,15,48.0,257.0,1.75,11.6,293.0,278.91,222.71
2018,3,17,13,30,82.0,325.0,1.8,11.6,386.0,361.42,287.3
2018,3,17,13,45,132.5,320.0,1.85,11.55,415.0,381.4,303.47
2018,3,17,14,0,183.0,315.0,1.9,11.5,444.0,398.17,317.08
2018,3,17,14,15,322.0,277.5,1.9,11.45,492.5,426.22,339.82
2018,3,17,14,30,461.0,240.0,1.9,11.4,541.0,442.58,352.01
2018,3,17,14,45,538.0,200.0,1.9,11.3,531.5,418.76,331.91
2018,3,17,15,0,615.0,160.0,1.9,11.2,522.0,387.32,304.58
2018,3,17,15,15,386.0,150.0,1.9,11.2,371.5,267.12,209.43
2018,3,17,15,30,157.0,140.0,1.9,11.2,221.0,171.87,135.05
2018,3,17,15,45,118.0,109.5,1.75,11.1,167.0,130.23,101.05
2018,3,17,16,0,79.0,79.0,1.6,11.0,113.0,88.62,67.08
2018,3,17,16,15,264.5,88.5,1.45,10.7,183.0,111.36,78.1
2018,3,17,16,30,450.0,98.0,1.3,10.4,253.0,122.04,79.76
2018,3,17,16,45,470.0,84.0,1.1,10.15,222.5,85.73,54.22
2018,3,17,17,0,490.0,70.0,0.9,9.9,192.0,49.73,39.5
2018,3,17,17,15,418.5,59.5,0.95,9.45,146.5,44.1,34.22
2018,3,17,17,30,347.0,49.0,1.0,9.0,101.0,37.11,27.41
2018,3,17,17,45,229.5,34.5,1.0,8.55,63.0,26.75,16.66
2018,3,17,18,0,112.0,20.0,1.0,8.1,25.0,15.84,0.0
2018,3,17,18,15,56.0,10.0,1.05,7.95,12.5,9.83,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,35.0,9.0,0.55,6.9,10.5,8.85,0.0
2018,3,18,6,30,70.0,18.0,0.6,7.2,21.0,46.32,0.0
2018,3,18,6,45,159.0,34.0,0.65,7.45,53.5,112.46,80.16
2018,3,18,7,0,248.0,50.0,0.7,7.7,86.0,171.68,136.03
2018,3,18,7,15,335.0,61.0,0.75,8.2,131.0,231.98,189.28
2018,3,18,7,30,422.0,72.0,0.8,8.7,176.0,299.71,247.59
2018,3,18,7,45,388.0,95.0,0.85,9.15,207.5,324.72,269.33
2018,3,18,8,0,354.0,118.0,0.9,9.6,239.0,345.55,286.48
2018,3,18,8,15,391.0,132.0,0.95,10.2,285.0,395.05,326.09
2018,3,18,8,30,428.0,146.0,1.0,10.8,331.0,446.0,365.49
2018,3,18,8,45,547.0,137.5,1.05,11.4,401.5,527.5,428.69
2018,3,18,9,0,666.0,129.0,1.1,12.0,472.0,618.74,496.81
2018,3,18,9,15,534.0,177.0,1.05,12.4,467.0,588.09,468.7
2018,3,18,9,30,402.0,225.0,1.0,12.8,462.0,552.0,437.41
2018,3,18,9,45,316.5,260.0,1.0,13.25,454.0,522.89,412.67
2018,3,18,10,0,231.0,295.0,1.0,13.7,446.0,489.43,384.42
2018,3,18,10,15,228.5,312.5,0.95,13.95,467.5,506.53,395.76
2018,3,18,10,30,226.0,330.0,0.9,14.2,489.0,522.56,405.73
2018,3,18,10,45,211.0,342.5,0.85,14.45,495.0,522.23,403.52
2018,3,18,11,0,196.0,355.0,0.8,14.7,501.0,520.87,400.78
2018,3,18,11,15,227.0,358.5,0.7,14.7,531.0,546.43,418.72
2018,3,18,11,30,258.0,362.0,0.6,14.7,561.0,575.46,438.42
2018,3,18,11,45,358.5,336.0,0.55,14.7,616.0,623.52,473.73
2018,3,18,12,0,459.0,310.0,0.5,14.7,671.0,671.99,508.15
2018,3,18,12,15,351.5,337.0,0.55,14.55,613.5,603.34,457.89
2018,3,18,12,30,244.0,364.0,0.6,14.4,556.0,539.66,411.49
2018,3,18,12,45,151.0,351.5,0.65,14.25,470.0,450.52,346.35
2018,3,18,13,0,58.0,339.0,0.7,14.1,384.0,366.66,283.37
2018,3,18,13,15,41.5,310.5,0.75,14.0,342.5,325.25,252.96
2018,3,18,13,30,25.0,282.0,0.8,13.9,301.0,286.21,223.54
2018,3,18,13,45,20.0,262.5,0.9,13.8,277.5,263.21,206.46
2018,3,18,14,0,15.0,243.0,1.0,13.7,254.0,240.65,189.4
2018,3,18,14,15,12.5,227.0,0.95,13.6,236.0,223.14,175.98
2018,3,18,14,30,10.0,211.0,0.9,13.5,218.0,205.88,162.67
2018,3,18,14,45,8.0,196.0,0.9,13.35,201.5,190.03,150.5
2018,3,18,15,0,6.0,181.0,0.9,13.2,185.0,174.4,138.42
2018,3,18,15,15,11.0,177.5,0.9,13.2,183.5,171.92,136.75
2018,3,18,15,30,16.0,174.0,0.9,13.2,182.0,168.79,134.41
2018,3,18,15,45,32.5,160.0,0.75,12.8,174.5,155.33,123.29
2018,3,18,16,0,49.0,146.0,0.6,12.4,167.0,143.51,113.21
2018,3,18,16,15,78.0,140.0,0.6,12.1,169.0,138.37,107.96
2018,3,18,16,30,107.0,134.0,0.6,11.8,171.0,125.5,96.45
2018,3,18,16,45,57.5,104.0,0.65,11.55,123.5,95.26,74.11
2018,3,18,17,0,8.0,74.0,0.7,11.3,76.0,69.08,56.56
2018,3,18,17,15,24.0,58.5,0.75,11.1,62.5,53.35,42.25
2018,3,18,17,30,40.0,43.0,0.8,10.9,49.0,37.72,27.78
2018,3,18,17,45,34.5,30.0,0.85,10.75,33.5,26.63,16.62
2018,3,18,18,0,29.0,17.0,0.9,10.6,18.0,15.33,0.0
2018,3,18,18,15,14.5,8.5,0.9,10.5,9.0,8.36,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,6,15,32.0,9.5,1.25,6.2,11.0,17.74,0.0
2018,3,19,6,30,64.0,19.0,1.3,7.0,22.0,46.42,0.0
2018,3,19,6,45,132.0,36.0,1.35,7.85,52.5,99.09,71.69
2018,3,19,7,0,200.0,53.0,1.4,8.7,83.0,157.15,124.91
2018,3,19,7,15,399.0,58.0,1.45,9.35,148.0,260.32,212.96
2018,3,19,7,30,598.0,63.0,1.5,10.0,213.0,380.12,313.3
2018,3,19,7,45,559.5,79.0,1.6,10.65,244.5,401.77,332.49
2018,3,19,8,0,521.0,95.0,1.7,11.3,276.0,418.81,346.9
2018,3,19,8,15,472.0,122.0,1.85,11.9,305.0,434.51,358.93
2018,3,19,8,30,423.0,149.0,2.0,12.5,334.0,448.11,368.33
2018,3,19,8,45,418.0,169.5,2.15,13.15,369.5,479.12,391.36
2018,3,19,9,0,413.0,190.0,2.3,13.8,405.0,508.26,412.29
2018,3,19,9,15,457.5,195.0,2.25,14.15,451.5,554.67,446.91
2018,3,19,9,30,502.0,200.0,2.2,14.5,498.0,601.65,481.12
2018,3,19,9,45,588.0,186.0,2.15,14.9,556.5,662.98,526.16
2018,3,19,10,0,674.0,172.0,2.1,15.3,615.0,723.11,569.18
2018,3,19,10,15,662.0,185.5,2.15,15.65,637.5,734.19,574.93
2018,3,19,10,30,650.0,199.0,2.2,16.0,660.0,742.4,579.06
2018,3,19,10,45,557.5,243.0,2.2,16.35,648.0,712.01,553.29
2018,3,19,11,0,465.0,287.0,2.2,16.7,636.0,680.6,527.03
2018,3,19,11,15,435.0,306.0,2.25,17.0,638.0,671.8,519.16
2018,3,19,11,30,405.0,325.0,2.3,17.3,640.0,657.19,507.09
2018,3,19,11,45,509.0,288.5,2.35,17.6,688.5,701.04,540.56
2018,3,19,12,0,613.0,252.0,2.4,17.9,737.0,738.22,568.43
2018,3,19,12,15,761.0,186.5,2.3,18.05,788.5,775.48,596.71
2018,3,19,12,30,909.0,121.0,2.2,18.2,840.0,804.03,615.7
2018,3,19,12,45,740.5,188.0,2.15,18.3,770.0,726.26,558.59
2018,3,19,13,0,572.0,255.0,2.1,18.4,700.0,650.37,500.56
2018,3,19,13,15,454.0,295.5,1.95,18.5,644.0,589.8,453.71
2018,3,19,13,30,336.0,336.0,1.8,18.6,588.0,534.47,410.39
2018,3,19,13,45,291.5,332.0,1.7,18.7,546.0,489.12,376.16
2018,3,19,14,0,247.0,328.0,1.6,18.8,504.0,446.15,343.44
2018,3,19,14,15,397.5,267.0,1.45,18.5,535.5,457.56,353.32
2018,3,19,14,30,548.0,206.0,1.3,18.2,567.0,458.13,353.25
2018,3,19,14,45,525.5,200.5,1.1,17.9,531.0,417.04,320.19
2018,3,19,15,0,503.0,195.0,0.9,17.6,495.0,376.98,287.73
2018,3,19,15,15,376.0,206.5,0.9,17.6,421.5,318.74,242.78
2018,3,19,15,30,249.0,218.0,0.9,17.6,348.0,268.04,204.51
2018,3,19,15,45,279.5,192.5,0.7,16.95,326.0,239.56,180.36
2018,3,19,16,0,310.0,167.0,0.5,16.3,304.0,208.05,153.06
2018,3,19,16,15,387.0,133.5,0.5,15.95,283.5,169.89,118.48
2018,3,19,16,30,464.0,100.0,0.5,15.6,263.0,128.07,81.85
2018,3,19,16,45,513.0,81.0,0.5,15.3,234.0,87.93,52.43
2018,3,19,17,0,562.0,62.0,0.5,15.0,205.0,43.01,32.75
2018,3,19,17,15,470.5,54.0,0.6,14.55,155.0,38.57,28.68
2018,3,19,17,30,379.0,46.0,0.7,14.1,105.0,34.71,24.84
2018,3,19,17,45,261.5,33.5,0.8,13.65,67.0,26.22,16.25
2018,3,19,18,0,144.0,21.0,0.9,13.2,29.0,16.55,0.0
2018,3,19,18,15,72.0,10.5,0.95,13.0,14.5,10.32,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.25,10.95,2.5,3.3,0.0
2018,3,20,6,30,10.0,4.0,1.4,11.0,5.0,8.49,0.0
2018,3,20,6,45,5.0,5.5,1.55,11.05,6.0,7.14,0.05
2018,3,20,7,0,0.0,7.0,1.7,11.1,7.0,6.74,0.07
2018,3,20,7,15,0.0,8.5,1.65,11.15,8.5,8.19,1.41
2018,3,20,7,30,0.0,10.0,1.6,11.2,10.0,9.64,2.71
2018,3,20,7,45,0.0,16.5,1.55,11.25,16.5,15.91,8.18
2018,3,20,8,0,0.0,23.0,1.5,11.3,23.0,22.19,13.61
2018,3,20,8,15,0.0,43.0,1.65,11.4,43.0,41.53,30.21
2018,3,20,8,30,0.0,63.0,1.8,11.5,63.0,60.89,46.61
2018,3,20,8,45,0.0,48.5,1.95,11.6,48.5,46.86,34.49
2018,3,20,9,0,0.0,34.0,2.1,11.7,34.0,32.84,22.44
2018,3,20,9,15,0.0,44.0,2.25,11.8,44.0,42.52,30.58
2018,3,20,9,30,0.0,54.0,2.4,11.9,54.0,52.21,38.64
2018,3,20,9,45,0.0,50.0,2.5,12.0,50.0,48.35,35.26
2018,3,20,10,0,0.0,46.0,2.6,12.1,46.0,44.48,31.92
2018,3,20,10,15,0.0,68.0,2.7,12.2,68.0,65.8,49.67
2018,3,20,10,30,0.0,90.0,2.8,12.3,90.0,87.14,67.27
2018,3,20,10,45,0.0,107.0,2.9,12.4,107.0,103.75,80.83
2018,3,20,11,0,0.0,124.0,3.0,12.5,124.0,120.37,94.33
2018,3,20,11,15,0.0,123.5,3.05,12.6,123.5,119.85,93.75
2018,3,20,11,30,0.0,123.0,3.1,12.7,123.0,119.32,93.22
2018,3,20,11,45,0.0,121.5,3.15,12.85,121.5,117.82,91.89
2018,3,20,12,0,0.0,120.0,3.2,13.0,120.0,116.32,90.59
2018,3,20,12,15,0.0,114.5,3.25,13.0,114.5,110.95,86.19
2018,3,20,12,30,0.0,109.0,3.3,13.0,109.0,105.59,81.83
2018,3,20,12,45,0.0,102.5,3.3,13.05,102.5,99.28,76.67
2018,3,20,13,0,0.0,96.0,3.3,13.1,96.0,92.98,71.53
2018,3,20,13,15,0.0,94.0,3.25,13.1,94.0,91.04,70.0
2018,3,20,13,30,0.0,92.0,3.2,13.1,92.0,89.1,68.47
2018,3,20,13,45,0.0,96.0,3.15,13.1,96.0,92.95,71.73
2018,3,20,14,0,0.0,100.0,3.1,13.1,100.0,96.78,74.99
2018,3,20,14,15,0.0,100.0,3.0,13.1,100.0,96.76,75.09
2018,3,20,14,30,0.0,100.0,2.9,13.1,100.0,96.73,75.21
2018,3,20,14,45,0.0,91.0,2.85,13.15,91.0,88.07,68.19
2018,3,20,15,0,0.0,82.0,2.8,13.2,82.0,79.34,61.08
2018,3,20,15,15,0.0,93.5,2.8,13.2,93.5,90.4,70.49
2018,3,20,15,30,0.0,105.0,2.8,13.2,105.0,101.05,79.58
2018,3,20,15,45,0.0,104.5,2.65,13.1,104.5,100.32,79.22
2018,3,20,16,0,0.0,104.0,2.5,13.0,104.0,99.45,78.77
2018,3,20,16,15,0.5,99.5,2.45,12.95,99.5,94.87,75.13
2018,3,20,16,30,1.0,95.0,2.4,12.9,95.0,90.04,71.23
2018,3,20,16,45,0.5,62.0,2.3,12.85,62.0,59.95,45.78
2018,3,20,17,0,0.0,29.0,2.2,12.8,29.0,27.98,19.58
2018,3,20,17,15,0.0,19.5,2.1,12.7,19.5,18.81,11.23
2018,3,20,17,30,0.0,10.0,2.0,12.6,10.0,9.64,2.88
2018,3,20,17,45,1.5,7.0,1.95,12.5,7.0,6.74,0.04
2018,3,20,18,0,3.0,4.0,1.9,12.4,4.0,3.88,0.0
2018,3,20,18,15,1.5,2.0,2.1,12.45,2.0,1.97,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.5,1.45,13.65,5.5,5.68,0.0
2018,3,21,6,30,2.0,11.0,1.5,13.9,11.0,11.24,0.0
2018,3,21,6,45,1.0,22.0,1.6,14.1,22.0,21.6,11.76
2018,3,21,7,0,0.0,33.0,1.7,14.3,33.0,31.86,21.1
2018,3,21,7,15,0.0,41.0,1.8,14.45,41.0,39.6,28.0
2018,3,21,7,30,0.0,49.0,1.9,14.6,49.0,47.34,34.75
2018,3,21,7,45,2.0,69.0,2.0,14.8,69.5,68.23,52.51
2018,3,21,8,0,4.0,89.0,2.1,15.0,90.0,89.72,70.51
2018,3,21,8,15,3.5,105.0,2.15,15.15,106.0,105.54,83.49
2018,3,21,8,30,3.0,121.0,2.2,15.3,122.0,121.28,96.2
2018,3,21,8,45,7.5,145.5,2.3,15.45,149.0,149.19,118.9
2018,3,21,9,0,12.0,170.0,2.4,15.6,176.0,177.26,141.41
2018,3,21,9,15,9.5,177.0,2.45,15.8,182.0,182.12,144.7
2018,3,21,9,30,7.0,184.0,2.5,16.0,188.0,186.92,147.98
2018,3,21,9,45,6.0,185.5,2.55,16.2,189.0,187.21,147.72
2018,3,21,10,0,5.0,187.0,2.6,16.4,190.0,187.55,147.54
2018,3,21,10,15,18.0,234.0,2.75,16.6,246.5,245.06,193.2
2018,3,21,10,30,31.0,281.0,2.9,16.8,303.0,308.99,242.92
2018,3,21,10,45,35.0,297.5,3.05,17.0,323.5,327.97,257.07
2018,3,21,11,0,39.0,314.0,3.2,17.2,344.0,346.67,271.11
2018,3,21,11,15,39.0,321.5,3.25,17.3,352.0,352.59,275.23
2018,3,21,11,30,39.0,329.0,3.3,17.4,360.0,358.29,279.27
2018,3,21,11,45,48.0,343.5,3.4,17.5,382.0,377.98,294.34
2018,3,21,12,0,57.0,358.0,3.5,17.6,404.0,397.07,308.87
2018,3,21,12,15,49.0,348.0,3.45,17.65,387.5,378.26,294.11
2018,3,21,12,30,41.0,338.0,3.4,17.7,371.0,359.75,279.74
2018,3,21,12,45,43.0,338.5,3.4,17.7,372.5,359.04,279.34
2018,3,21,13,0,45.0,339.0,3.4,17.7,374.0,358.05,278.7
2018,3,21,13,15,40.0,321.0,3.3,17.7,352.0,334.58,260.68
2018,3,21,13,30,35.0,303.0,3.2,17.7,330.0,311.54,243.03
2018,3,21,13,45,55.0,311.0,3.1,17.65,351.5,328.41,256.63
2018,3,21,14,0,75.0,319.0,3.0,17.6,373.0,343.39,268.5
2018,3,21,14,15,87.0,309.0,3.0,17.55,369.0,335.85,262.99
2018,3,21,14,30,99.0,299.0,3.0,17.5,365.0,327.16,256.52
2018,3,21,14,45,88.5,280.0,3.0,17.5,336.5,299.07,234.74
2018,3,21,15,0,78.0,261.0,3.0,17.5,308.0,271.89,213.62
2018,3,21,15,15,60.0,232.0,3.0,17.5,266.5,234.45,184.35
2018,3,21,15,30,42.0,203.0,3.0,17.5,225.0,198.96,156.52
2018,3,21,15,45,36.0,180.5,3.0,17.15,198.0,174.15,137.08
2018,3,21,16,0,30.0,158.0,3.0,16.8,171.0,150.12,118.08
2018,3,21,16,15,58.0,137.5,2.95,16.6,159.5,134.17,104.08
2018,3,21,16,30,86.0,117.0,2.9,16.4,148.0,111.48,84.4
2018,3,21,16,45,53.0,91.0,2.8,16.2,109.0,85.91,65.16
2018,3,21,17,0,20.0,65.0,2.7,16.0,70.0,60.12,47.72
2018,3,21,17,15,10.0,46.5,2.7,15.8,49.0,44.93,34.11
2018,3,21,17,30,0.0,28.0,2.7,15.6,28.0,27.03,17.99
2018,3,21,17,45,1.0,19.0,2.65,15.45,19.0,18.33,9.75
2018,3,21,18,0,2.0,10.0,2.6,15.3,10.0,9.64,0.0
2018,3,21,18,15,1.0,5.0,2.65,15.2,5.0,4.91,0.0
2018,3,21,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.95,13.75,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.0,13.8,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.1,13.85,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.2,13.9,7.0,6.74,0.03
2018,3,22,7,15,0.0,10.5,3.2,13.95,10.5,10.12,2.99
2018,3,22,7,30,0.0,14.0,3.2,14.0,14.0,13.5,5.93
2018,3,22,7,45,0.0,26.0,3.25,14.1,26.0,25.09,15.88
2018,3,22,8,0,0.0,38.0,3.3,14.2,38.0,36.69,25.75
2018,3,22,8,15,0.0,57.0,3.3,14.25,57.0,55.08,41.28
2018,3,22,8,30,0.0,76.0,3.3,14.3,76.0,73.49,56.64
2018,3,22,8,45,17.5,120.5,3.3,14.4,130.0,134.05,107.4
2018,3,22,9,0,35.0,165.0,3.3,14.5,184.0,193.76,156.43
2018,3,22,9,15,58.0,209.0,3.25,14.5,243.0,257.84,208.25
2018,3,22,9,30,81.0,253.0,3.2,14.5,302.0,322.61,259.57
2018,3,22,9,45,99.5,246.0,3.2,14.5,310.0,336.33,270.3
2018,3,22,10,0,118.0,239.0,3.2,14.5,318.0,343.25,275.92
2018,3,22,10,15,65.0,186.0,3.25,14.45,230.0,238.89,191.66
2018,3,22,10,30,12.0,133.0,3.3,14.4,142.0,139.11,109.43
2018,3,22,10,45,25.0,165.0,3.3,14.35,184.0,184.47,146.61
2018,3,22,11,0,38.0,197.0,3.3,14.3,226.0,226.93,180.8
2018,3,22,11,15,101.5,264.0,3.35,14.05,343.5,350.58,280.18
2018,3,22,11,30,165.0,331.0,3.4,13.8,461.0,467.69,371.49
2018,3,22,11,45,127.0,335.0,3.45,13.6,435.5,437.29,346.59
2018,3,22,12,0,89.0,339.0,3.5,13.4,410.0,403.88,319.95
2018,3,22,12,15,83.0,345.5,3.55,13.2,412.0,402.46,318.92
2018,3,22,12,30,77.0,352.0,3.6,13.0,414.0,400.84,317.65
2018,3,22,12,45,112.0,366.5,3.7,12.8,455.5,438.14,347.65
2018,3,22,13,0,147.0,381.0,3.8,12.6,497.0,471.2,374.02
2018,3,22,13,15,111.5,360.5,3.8,12.55,447.5,420.63,334.33
2018,3,22,13,30,76.0,340.0,3.8,12.5,398.0,372.95,296.89
2018,3,22,13,45,96.5,334.5,3.85,12.45,405.5,375.99,300.08
2018,3,22,14,0,117.0,329.0,3.9,12.4,413.0,375.42,300.15
2018,3,22,14,15,136.5,315.5,3.9,12.45,410.0,366.69,293.54
2018,3,22,14,30,156.0,302.0,3.9,12.5,407.0,356.23,285.34
2018,3,22,14,45,238.5,274.5,3.9,12.55,424.5,357.68,286.4
2018,3,22,15,0,321.0,247.0,3.9,12.6,442.0,354.58,282.65
2018,3,22,15,15,356.5,223.0,3.9,12.6,425.0,329.35,260.59
2018,3,22,15,30,392.0,199.0,3.9,12.6,408.0,296.89,231.83
2018,3,22,15,45,408.5,176.0,3.95,12.4,376.0,259.68,198.94
2018,3,22,16,0,425.0,153.0,4.0,12.2,344.0,220.66,164.03
2018,3,22,16,15,532.0,119.0,3.9,11.85,329.5,186.06,129.1
2018,3,22,16,30,639.0,85.0,3.8,11.5,315.0,139.21,85.17
2018,3,22,16,45,617.5,76.0,3.75,11.15,270.0,94.93,54.26
2018,3,22,17,0,596.0,67.0,3.7,10.8,225.0,52.86,35.22
2018,3,22,17,15,502.5,60.0,3.5,10.35,172.5,43.34,33.48
2018,3,22,17,30,409.0,53.0,3.3,9.9,120.0,40.79,30.76
2018,3,22,17,45,271.5,38.5,3.1,9.45,76.5,29.61,19.87
2018,3,22,18,0,134.0,24.0,2.9,9.0,33.0,18.87,2.04
2018,3,22,18,15,67.0,12.0,2.75,8.75,16.5,11.8,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,7.3,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,7.5,2.0,0.0,0.0
2018,3,23,6,15,53.0,12.5,0.85,8.1,16.0,27.11,0.0
2018,3,23,6,30,93.0,23.0,0.8,8.7,30.0,63.81,29.45
2018,3,23,6,45,74.5,41.5,0.8,9.35,50.0,79.61,59.41
2018,3,23,7,0,56.0,60.0,0.8,10.0,70.0,95.09,74.82
2018,3,23,7,15,293.0,67.0,0.8,10.4,144.0,226.91,186.19
2018,3,23,7,30,530.0,74.0,0.8,10.8,218.0,369.42,303.46
2018,3,23,7,45,642.5,73.0,0.8,11.15,283.5,451.18,369.15
2018,3,23,8,0,755.0,72.0,0.8,11.5,349.0,537.66,436.64
2018,3,23,8,15,786.5,75.5,0.85,11.85,401.0,587.97,474.55
2018,3,23,8,30,818.0,79.0,0.9,12.2,453.0,638.31,511.64
2018,3,23,8,45,840.5,81.5,0.9,12.55,501.5,681.0,540.92
2018,3,23,9,0,863.0,84.0,0.9,12.9,550.0,722.5,567.93
2018,3,23,9,15,881.0,86.0,1.0,13.15,594.5,754.56,589.32
2018,3,23,9,30,899.0,88.0,1.1,13.4,639.0,788.79,612.21
2018,3,23,9,45,913.0,89.0,1.2,13.7,678.0,816.61,630.37
2018,3,23,10,0,927.0,90.0,1.3,14.0,717.0,841.91,646.81
2018,3,23,10,15,937.0,91.5,1.45,14.2,749.5,861.76,660.43
2018,3,23,10,30,947.0,93.0,1.6,14.4,782.0,878.61,672.07
2018,3,23,10,45,955.0,93.0,1.75,14.6,807.0,889.07,679.41
2018,3,23,11,0,963.0,93.0,1.9,14.8,832.0,896.29,684.66
2018,3,23,11,15,948.5,101.0,2.05,14.9,841.5,889.9,680.92
2018,3,23,11,30,934.0,109.0,2.2,15.0,851.0,880.13,675.0
2018,3,23,11,45,686.5,200.0,2.3,15.1,748.0,765.74,594.63
2018,3,23,12,0,439.0,291.0,2.4,15.2,645.0,645.84,503.15
2018,3,23,12,15,300.5,338.5,2.5,15.25,581.0,571.14,445.61
2018,3,23,12,30,162.0,386.0,2.6,15.3,517.0,500.74,389.86
2018,3,23,12,45,193.0,368.5,2.75,15.3,523.0,500.55,391.41
2018,3,23,13,0,224.0,351.0,2.9,15.3,529.0,498.63,391.16
2018,3,23,13,15,343.0,314.0,2.95,15.2,580.0,536.69,422.65
2018,3,23,13,30,462.0,277.0,3.0,15.1,631.0,566.6,447.12
2018,3,23,13,45,448.0,276.5,3.05,15.0,611.0,538.71,425.5
2018,3,23,14,0,434.0,276.0,3.1,14.9,591.0,510.67,403.81
2018,3,23,14,15,451.5,261.0,3.1,14.7,576.5,486.86,385.48
2018,3,23,14,30,469.0,246.0,3.1,14.5,562.0,460.88,364.9
2018,3,23,14,45,403.0,242.5,3.15,14.3,503.5,404.09,319.88
2018,3,23,15,0,337.0,239.0,3.2,14.1,445.0,355.39,280.95
2018,3,23,15,15,346.5,216.0,3.2,14.1,414.5,320.76,252.07
2018,3,23,15,30,356.0,193.0,3.2,14.1,384.0,285.01,221.53
2018,3,23,15,45,528.0,145.5,3.15,13.6,400.0,267.67,201.01
2018,3,23,16,0,700.0,98.0,3.1,13.1,416.0,235.52,165.6
2018,3,23,16,15,700.0,86.0,2.95,12.75,372.5,187.46,122.62
2018,3,23,16,30,700.0,74.0,2.8,12.4,329.0,139.1,81.91
2018,3,23,16,45,573.0,75.5,2.65,12.1,262.5,93.38,53.77
2018,3,23,17,0,446.0,77.0,2.5,11.8,196.0,61.64,42.8
2018,3,23,17,15,440.0,62.0,2.25,11.2,158.0,44.88,34.78
2018,3,23,17,30,434.0,47.0,2.0,10.6,120.0,34.78,25.39
2018,3,23,17,45,334.5,37.0,1.7,10.0,81.5,28.81,19.27
2018,3,23,18,0,235.0,27.0,1.4,9.4,43.0,22.53,5.55
2018,3,23,18,15,122.5,14.5,1.4,9.2,22.5,14.25,0.0
2018,3,23,18,30,10.0,2.0,1.4,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.35,8.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,24,5,45,0.5,0.5,0.95,9.15,0.5,0.0,0.0
2018,3,24,6,0,1.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,3,24,6,15,1.5,8.5,1.0,9.5,8.5,8.78,0.0
2018,3,24,6,30,2.0,16.0,1.1,9.8,16.0,16.1,4.72
2018,3,24,6,45,10.0,29.0,1.2,10.1,30.5,33.16,21.94
2018,3,24,7,0,18.0,42.0,1.3,10.4,45.0,50.58,37.53
2018,3,24,7,15,50.0,67.5,1.4,10.55,80.5,94.59,75.79
2018,3,24,7,30,82.0,93.0,1.5,10.7,116.0,147.03,120.97
2018,3,24,7,45,138.0,114.0,1.6,10.85,161.5,203.73,169.38
2018,3,24,8,0,194.0,135.0,1.7,11.0,207.0,271.71,226.18
2018,3,24,8,15,132.5,146.0,1.75,11.15,198.5,242.91,201.17
2018,3,24,8,30,71.0,157.0,1.8,11.3,190.0,209.89,172.44
2018,3,24,8,45,45.5,160.5,1.85,11.4,182.5,196.59,160.52
2018,3,24,9,0,20.0,164.0,1.9,11.5,175.0,176.68,142.99
2018,3,24,9,15,13.5,136.0,2.0,11.75,143.5,143.15,114.86
2018,3,24,9,30,7.0,108.0,2.1,12.0,112.0,110.23,87.17
2018,3,24,9,45,6.5,101.5,2.2,12.25,105.5,103.5,81.36
2018,3,24,10,0,6.0,95.0,2.3,12.5,99.0,96.8,75.57
2018,3,24,10,15,30.5,173.5,2.4,12.7,195.5,198.44,159.25
2018,3,24,10,30,55.0,252.0,2.5,12.9,292.0,298.79,239.2
2018,3,24,10,45,45.5,229.5,2.65,13.05,263.5,267.05,213.25
2018,3,24,11,0,36.0,207.0,2.8,13.2,235.0,235.61,187.86
2018,3,24,11,15,22.0,185.0,2.9,13.25,202.0,201.21,159.81
2018,3,24,11,30,8.0,163.0,3.0,13.3,169.0,164.99,130.1
2018,3,24,11,45,14.5,216.5,3.1,13.35,228.0,222.37,176.28
2018,3,24,12,0,21.0,270.0,3.2,13.4,287.0,279.32,221.29
2018,3,24,12,15,19.0,245.0,3.35,13.35,260.5,252.59,200.1
2018,3,24,12,30,17.0,220.0,3.5,13.3,234.0,226.08,179.2
2018,3,24,12,45,52.0,253.5,3.6,13.25,295.0,284.44,226.76
2018,3,24,13,0,87.0,287.0,3.7,13.2,356.0,339.98,271.26
2018,3,24,13,15,187.0,308.5,3.7,13.1,453.5,425.02,339.68
