Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,30,287.0,330.0,3.7,13.0,551.0,502.06,400.2
2018,3,24,13,45,374.0,304.5,3.75,12.95,583.0,520.49,415.38
2018,3,24,14,0,461.0,279.0,3.8,12.9,615.0,530.73,423.96
2018,3,24,14,15,541.5,236.5,3.8,12.75,615.0,515.8,412.79
2018,3,24,14,30,622.0,194.0,3.8,12.6,615.0,493.57,395.08
2018,3,24,14,45,476.5,218.5,3.8,12.45,530.5,418.37,334.27
2018,3,24,15,0,331.0,243.0,3.8,12.3,446.0,357.4,285.04
2018,3,24,15,15,552.5,173.5,3.8,12.3,484.0,358.73,282.29
2018,3,24,15,30,774.0,104.0,3.8,12.3,522.0,343.62,262.49
2018,3,24,15,45,683.0,113.0,3.65,11.9,457.0,283.13,210.9
2018,3,24,16,0,592.0,122.0,3.5,11.5,392.0,234.27,169.77
2018,3,24,16,15,578.0,107.5,3.3,11.2,346.0,186.92,128.26
2018,3,24,16,30,564.0,93.0,3.1,10.9,300.0,140.82,89.76
2018,3,24,16,45,605.0,77.0,2.9,10.6,268.0,98.64,56.94
2018,3,24,17,0,646.0,61.0,2.7,10.3,236.0,52.25,31.46
2018,3,24,17,15,577.5,54.0,2.4,9.7,185.0,37.62,28.46
2018,3,24,17,30,509.0,47.0,2.1,9.1,134.0,34.6,25.44
2018,3,24,17,45,382.0,37.5,1.8,8.55,90.0,29.09,19.74
2018,3,24,18,0,255.0,28.0,1.5,8.0,46.0,23.36,7.7
2018,3,24,18,15,133.5,15.0,1.5,7.8,24.0,14.74,0.0
2018,3,24,18,30,12.0,2.0,1.5,7.6,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.45,7.4,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.2,6.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,3,25,6,15,59.0,16.0,1.2,7.45,20.5,32.76,0.0
2018,3,25,6,30,110.0,30.0,1.2,8.0,39.0,81.93,50.09
2018,3,25,6,45,169.5,46.0,1.2,8.6,71.5,127.81,99.16
2018,3,25,7,0,229.0,62.0,1.2,9.2,104.0,185.0,149.89
2018,3,25,7,15,320.0,76.0,1.35,9.5,155.0,253.11,209.17
2018,3,25,7,30,411.0,90.0,1.5,9.8,206.0,328.7,273.57
2018,3,25,7,45,535.0,91.0,1.6,10.05,273.5,417.38,347.3
2018,3,25,8,0,659.0,92.0,1.7,10.3,341.0,512.71,424.21
2018,3,25,8,15,676.0,101.0,1.75,10.55,387.5,556.6,458.04
2018,3,25,8,30,693.0,110.0,1.8,10.8,434.0,599.76,490.69
2018,3,25,8,45,747.5,108.0,1.85,11.05,490.5,655.75,532.88
2018,3,25,9,0,802.0,106.0,1.9,11.3,547.0,710.3,572.04
2018,3,25,9,15,772.5,120.0,2.0,11.55,572.0,724.88,580.91
2018,3,25,9,30,743.0,134.0,2.1,11.8,597.0,732.98,585.46
2018,3,25,9,45,489.5,191.0,2.15,12.05,503.5,602.4,483.6
2018,3,25,10,0,236.0,248.0,2.2,12.3,410.0,456.49,366.52
2018,3,25,10,15,474.0,210.0,2.3,12.4,553.5,619.38,496.5
2018,3,25,10,30,712.0,172.0,2.4,12.5,697.0,781.43,617.68
2018,3,25,10,45,821.5,140.0,2.45,12.65,763.5,838.42,656.2
2018,3,25,11,0,931.0,108.0,2.5,12.8,830.0,892.58,693.16
2018,3,25,11,15,936.5,107.5,2.55,12.85,846.5,893.7,693.1
2018,3,25,11,30,942.0,107.0,2.6,12.9,863.0,891.55,691.41
2018,3,25,11,45,927.0,114.5,2.65,12.95,864.5,877.39,681.45
2018,3,25,12,0,912.0,122.0,2.7,13.0,866.0,860.23,669.55
2018,3,25,12,15,903.0,126.0,2.8,13.05,862.0,841.59,657.04
2018,3,25,12,30,894.0,130.0,2.9,13.1,858.0,820.23,642.58
2018,3,25,12,45,923.0,115.5,2.95,13.1,860.5,807.03,633.78
2018,3,25,13,0,952.0,101.0,3.0,13.1,863.0,789.74,622.04
2018,3,25,13,15,948.5,99.5,3.05,13.1,846.0,758.09,599.87
2018,3,25,13,30,945.0,98.0,3.1,13.1,829.0,723.95,575.47
2018,3,25,13,45,940.5,96.5,3.1,13.1,805.0,686.85,546.89
2018,3,25,14,0,936.0,95.0,3.1,13.1,781.0,647.63,516.13
2018,3,25,14,15,928.0,93.5,3.1,13.0,749.5,604.54,481.88
2018,3,25,14,30,920.0,92.0,3.1,12.9,718.0,559.97,445.62
2018,3,25,14,45,908.0,90.0,3.1,12.8,679.0,511.79,405.58
2018,3,25,15,0,896.0,88.0,3.1,12.7,640.0,462.93,363.89
2018,3,25,15,15,876.0,86.0,3.1,12.7,594.5,410.56,318.27
2018,3,25,15,30,856.0,84.0,3.1,12.7,549.0,354.95,269.12
2018,3,25,15,45,804.5,87.0,3.0,12.4,492.5,299.42,220.22
2018,3,25,16,0,753.0,90.0,2.9,12.1,436.0,248.25,175.1
2018,3,25,16,15,725.5,83.5,2.7,11.8,385.5,194.07,127.68
2018,3,25,16,30,698.0,77.0,2.5,11.5,335.0,145.58,87.5
2018,3,25,16,45,641.0,71.5,2.35,11.2,280.5,98.4,54.75
2018,3,25,17,0,584.0,66.0,2.2,10.9,226.0,57.18,35.18
2018,3,25,17,15,378.0,61.0,2.05,10.35,156.0,44.03,34.18
2018,3,25,17,30,172.0,56.0,1.9,9.8,86.0,45.18,34.83
2018,3,25,17,45,112.5,39.5,1.75,9.25,56.5,32.48,22.71
2018,3,25,18,0,53.0,23.0,1.6,8.7,27.0,19.34,6.47
2018,3,25,18,15,32.5,12.5,1.6,8.55,14.5,12.29,0.0
2018,3,25,18,30,12.0,2.0,1.6,8.4,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.6,8.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,26,5,45,9.0,1.5,1.5,6.25,1.5,0.0,0.0
2018,3,26,6,0,18.0,3.0,1.5,6.5,3.0,0.0,0.0
2018,3,26,6,15,126.0,17.0,1.75,7.2,27.0,53.67,0.0
2018,3,26,6,30,234.0,31.0,2.0,7.9,51.0,133.33,88.8
2018,3,26,6,45,404.5,38.5,2.2,8.65,102.5,218.54,171.71
2018,3,26,7,0,575.0,46.0,2.4,9.4,154.0,319.3,259.49
2018,3,26,7,15,642.0,51.5,2.55,9.9,207.5,379.88,314.0
2018,3,26,7,30,709.0,57.0,2.7,10.4,261.0,448.3,373.01
2018,3,26,7,45,752.5,61.5,2.9,10.9,315.5,506.3,421.78
2018,3,26,8,0,796.0,66.0,3.1,11.4,370.0,565.93,470.2
2018,3,26,8,15,824.5,69.5,3.15,11.85,423.0,616.03,509.29
2018,3,26,8,30,853.0,73.0,3.2,12.3,476.0,665.89,546.86
2018,3,26,8,45,872.0,76.0,3.3,12.75,524.5,703.84,573.25
2018,3,26,9,0,891.0,79.0,3.4,13.2,573.0,744.39,601.27
2018,3,26,9,15,906.0,80.5,3.45,13.55,616.5,778.52,624.14
2018,3,26,9,30,921.0,82.0,3.5,13.9,660.0,810.52,645.27
2018,3,26,9,45,932.5,84.0,3.55,14.25,698.5,837.93,662.92
2018,3,26,10,0,944.0,86.0,3.6,14.6,737.0,862.63,678.59
2018,3,26,10,15,950.5,87.5,3.6,14.85,767.5,879.78,688.84
2018,3,26,10,30,957.0,89.0,3.6,15.1,798.0,893.79,696.97
2018,3,26,10,45,961.0,90.5,3.6,15.35,821.5,902.49,701.45
2018,3,26,11,0,965.0,92.0,3.6,15.6,845.0,907.85,703.75
2018,3,26,11,15,969.5,91.5,3.6,15.75,861.0,908.17,702.92
2018,3,26,11,30,974.0,91.0,3.6,15.9,877.0,905.12,699.92
2018,3,26,11,45,976.0,91.0,3.55,16.1,884.5,897.14,693.18
2018,3,26,12,0,978.0,91.0,3.5,16.3,892.0,885.81,684.27
2018,3,26,12,15,976.0,91.5,3.5,16.4,890.5,868.48,671.85
2018,3,26,12,30,974.0,92.0,3.5,16.5,889.0,848.04,657.35
2018,3,26,12,45,970.0,92.5,3.45,16.65,879.5,823.06,639.32
2018,3,26,13,0,966.0,93.0,3.4,16.8,870.0,795.27,619.35
2018,3,26,13,15,959.0,94.0,3.35,16.8,852.0,763.18,596.65
2018,3,26,13,30,952.0,95.0,3.3,16.8,834.0,728.75,572.14
2018,3,26,13,45,942.5,95.0,3.3,16.85,808.0,689.62,542.27
2018,3,26,14,0,933.0,95.0,3.3,16.9,782.0,648.71,510.5
2018,3,26,14,15,922.0,94.0,3.25,16.85,749.0,604.46,475.58
2018,3,26,14,30,911.0,93.0,3.2,16.8,716.0,558.99,438.93
2018,3,26,14,45,894.5,92.5,3.15,16.7,676.0,510.37,399.04
2018,3,26,15,0,878.0,92.0,3.1,16.6,636.0,461.46,357.9
2018,3,26,15,15,861.0,89.0,3.1,16.6,591.5,406.52,311.09
2018,3,26,15,30,844.0,86.0,3.1,16.6,547.0,355.25,266.04
2018,3,26,15,45,819.0,83.5,2.95,16.25,498.0,302.76,219.63
2018,3,26,16,0,794.0,81.0,2.8,15.9,449.0,251.91,174.38
2018,3,26,16,15,759.0,78.0,2.55,15.4,397.0,200.72,130.13
2018,3,26,16,30,724.0,75.0,2.3,14.9,345.0,152.74,91.07
2018,3,26,16,45,675.5,69.5,2.05,14.4,291.5,101.26,54.68
2018,3,26,17,0,627.0,64.0,1.8,13.9,238.0,58.23,33.85
2018,3,26,17,15,554.0,57.0,1.75,13.15,186.5,39.81,30.04
2018,3,26,17,30,481.0,50.0,1.7,12.4,135.0,36.94,27.22
2018,3,26,17,45,362.5,40.0,1.65,11.6,91.5,31.1,21.37
2018,3,26,18,0,244.0,30.0,1.6,10.8,48.0,24.98,11.02
2018,3,26,18,15,128.5,16.0,1.6,10.6,25.0,15.73,0.0
2018,3,26,18,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.6,10.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.25,8.0,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.2,8.3,5.0,0.0,0.0
2018,3,27,6,15,179.5,19.0,1.3,9.25,33.0,72.14,0.0
2018,3,27,6,30,320.0,32.0,1.4,10.2,61.0,164.8,113.57
2018,3,27,6,45,431.0,40.5,1.45,11.15,107.0,233.07,181.83
2018,3,27,7,0,542.0,49.0,1.5,12.1,153.0,310.96,249.87
2018,3,27,7,15,607.5,55.0,1.6,12.6,205.5,373.06,304.18
2018,3,27,7,30,673.0,61.0,1.7,13.1,258.0,439.68,360.24
2018,3,27,7,45,715.5,66.0,1.8,13.6,311.5,493.87,404.62
2018,3,27,8,0,758.0,71.0,1.9,14.1,365.0,552.22,450.6
2018,3,27,8,15,787.5,74.5,1.95,14.6,416.5,601.7,488.06
2018,3,27,8,30,817.0,78.0,2.0,15.1,468.0,651.07,524.3
2018,3,27,8,45,837.5,81.5,2.05,15.6,516.5,693.64,553.13
2018,3,27,9,0,858.0,85.0,2.1,16.1,565.0,734.9,580.53
2018,3,27,9,15,872.5,88.0,2.2,16.45,608.0,765.27,600.41
2018,3,27,9,30,887.0,91.0,2.3,16.8,651.0,797.74,621.74
2018,3,27,9,45,896.5,93.5,2.35,17.2,688.0,823.35,637.57
2018,3,27,10,0,906.0,96.0,2.4,17.6,725.0,846.29,651.54
2018,3,27,10,15,914.0,98.0,2.4,17.9,756.0,864.62,662.17
2018,3,27,10,30,922.0,100.0,2.4,18.2,787.0,879.96,670.81
2018,3,27,10,45,926.0,101.5,2.45,18.55,810.0,888.31,675.06
2018,3,27,11,0,930.0,103.0,2.5,18.9,833.0,893.44,677.29
2018,3,27,11,15,933.5,103.5,2.5,19.1,848.5,893.87,676.44
2018,3,27,11,30,937.0,104.0,2.5,19.3,864.0,891.05,673.55
2018,3,27,11,45,923.0,112.0,2.5,19.5,866.0,878.07,663.9
2018,3,27,12,0,909.0,120.0,2.5,19.7,868.0,862.07,652.4
2018,3,27,12,15,834.0,157.5,2.5,19.85,843.5,825.61,627.04
2018,3,27,12,30,759.0,195.0,2.5,20.0,819.0,786.55,599.67
2018,3,27,12,45,793.0,175.5,2.5,20.1,821.5,773.72,591.27
2018,3,27,13,0,827.0,156.0,2.5,20.2,824.0,757.73,580.22
2018,3,27,13,15,825.0,152.5,2.5,20.25,807.5,727.7,558.54
2018,3,27,13,30,823.0,149.0,2.5,20.3,791.0,695.52,535.02
2018,3,27,13,45,830.5,139.0,2.45,20.3,770.0,661.23,509.65
2018,3,27,14,0,838.0,129.0,2.4,20.3,749.0,624.42,481.94
2018,3,27,14,15,828.0,125.0,2.35,20.25,716.0,580.93,448.6
2018,3,27,14,30,818.0,121.0,2.3,20.2,683.0,536.44,413.78
2018,3,27,14,45,837.5,106.5,2.25,20.15,654.5,495.59,380.87
2018,3,27,15,0,857.0,92.0,2.2,20.1,626.0,454.97,346.86
2018,3,27,15,15,852.0,86.0,2.2,20.1,585.5,406.48,305.88
2018,3,27,15,30,847.0,80.0,2.2,20.1,545.0,357.21,263.19
2018,3,27,15,45,831.5,76.0,1.95,19.7,498.5,302.07,215.31
2018,3,27,16,0,816.0,72.0,1.7,19.3,452.0,251.45,170.59
2018,3,27,16,15,785.0,69.0,1.55,18.75,400.5,199.76,126.4
2018,3,27,16,30,754.0,66.0,1.4,18.2,349.0,150.8,86.77
2018,3,27,16,45,709.5,61.5,1.2,17.6,296.0,102.44,53.15
2018,3,27,17,0,665.0,57.0,1.0,17.0,243.0,58.72,32.04
2018,3,27,17,15,592.5,51.0,1.05,16.2,191.0,34.56,25.04
2018,3,27,17,30,520.0,45.0,1.1,15.4,139.0,32.21,22.76
2018,3,27,17,45,401.5,36.5,1.1,14.6,94.5,27.51,18.08
2018,3,27,18,0,283.0,28.0,1.1,13.8,50.0,22.62,10.11
2018,3,27,18,15,151.0,15.5,1.1,13.5,26.0,15.24,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.2,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,5,45,16.0,2.5,0.9,11.15,2.5,0.0,0.0
2018,3,28,6,0,32.0,5.0,0.9,11.2,5.0,4.91,0.0
2018,3,28,6,15,161.0,19.0,0.95,11.8,33.0,78.64,0.0
2018,3,28,6,30,290.0,33.0,1.0,12.4,61.0,156.92,110.29
2018,3,28,6,45,406.0,42.0,1.05,13.0,107.5,226.81,176.32
2018,3,28,7,0,522.0,51.0,1.1,13.6,154.0,306.9,245.27
2018,3,28,7,15,588.0,57.5,1.15,14.2,206.0,369.26,298.68
2018,3,28,7,30,654.0,64.0,1.2,14.8,258.0,436.21,353.75
2018,3,28,7,45,698.5,68.5,1.2,15.35,311.5,490.22,396.65
2018,3,28,8,0,743.0,73.0,1.2,15.9,365.0,548.73,441.22
2018,3,28,8,15,773.5,77.0,1.25,16.5,416.5,598.98,478.2
2018,3,28,8,30,804.0,81.0,1.3,17.1,468.0,649.21,514.0
2018,3,28,8,45,826.5,83.0,1.35,17.7,516.0,691.11,541.47
2018,3,28,9,0,849.0,85.0,1.4,18.3,564.0,731.86,567.68
2018,3,28,9,15,869.0,85.5,1.45,18.8,608.0,763.4,587.25
2018,3,28,9,30,889.0,86.0,1.5,19.3,652.0,797.37,608.39
2018,3,28,9,45,905.5,86.0,1.55,19.8,691.0,825.93,625.6
2018,3,28,10,0,922.0,86.0,1.6,20.3,730.0,852.06,641.12
2018,3,28,10,15,930.0,87.0,1.6,20.65,760.5,869.58,650.62
2018,3,28,10,30,938.0,88.0,1.6,21.0,791.0,884.07,658.23
2018,3,28,10,45,944.0,88.5,1.65,21.35,814.5,893.2,662.99
2018,3,28,11,0,950.0,89.0,1.7,21.7,838.0,899.09,665.78
2018,3,28,11,15,953.0,90.0,1.75,21.95,854.0,899.67,665.47
2018,3,28,11,30,956.0,91.0,1.8,22.2,870.0,896.92,663.13
2018,3,28,11,45,957.5,91.5,1.85,22.45,877.5,889.08,657.58
2018,3,28,12,0,959.0,92.0,1.9,22.7,885.0,877.95,650.01
2018,3,28,12,15,959.5,92.0,1.95,22.75,885.0,862.29,640.01
2018,3,28,12,30,960.0,92.0,2.0,22.8,885.0,843.49,627.99
2018,3,28,12,45,959.0,91.5,2.05,22.9,877.0,819.99,612.71
2018,3,28,13,0,958.0,91.0,2.1,23.0,869.0,793.59,595.46
2018,3,28,13,15,954.0,90.5,2.1,23.0,852.0,762.29,574.64
2018,3,28,13,30,950.0,90.0,2.1,23.0,835.0,728.52,552.02
2018,3,28,13,45,943.5,89.0,2.15,23.0,809.5,690.34,525.06
2018,3,28,14,0,937.0,88.0,2.2,23.0,784.0,650.2,495.63
2018,3,28,14,15,927.5,86.5,2.15,22.9,751.5,606.12,462.3
2018,3,28,14,30,918.0,85.0,2.1,22.8,719.0,560.71,427.19
2018,3,28,14,45,905.0,84.0,2.1,22.65,680.5,512.95,389.65
2018,3,28,15,0,892.0,83.0,2.1,22.5,642.0,464.59,350.56
2018,3,28,15,15,876.0,81.0,2.1,22.5,598.0,413.81,308.35
2018,3,28,15,30,860.0,79.0,2.1,22.5,554.0,363.19,265.2
2018,3,28,15,45,838.5,76.0,1.9,22.0,505.0,306.5,216.88
2018,3,28,16,0,817.0,73.0,1.7,21.5,456.0,254.93,172.1
2018,3,28,16,15,786.5,69.5,1.55,20.9,404.5,202.76,127.84
2018,3,28,16,30,756.0,66.0,1.4,20.3,353.0,153.27,87.92
2018,3,28,16,45,713.0,61.5,1.25,19.7,300.0,104.81,54.08
2018,3,28,17,0,670.0,57.0,1.1,19.1,247.0,60.82,32.3
2018,3,28,17,15,604.5,50.5,1.1,18.25,195.0,34.0,24.32
2018,3,28,17,30,539.0,44.0,1.1,17.4,143.0,31.17,21.67
2018,3,28,17,45,430.0,36.0,1.1,16.55,98.5,26.86,17.42
2018,3,28,18,0,321.0,28.0,1.1,15.7,54.0,22.41,10.51
2018,3,28,18,15,172.5,16.0,1.1,15.4,28.5,15.73,0.0
2018,3,28,18,30,24.0,4.0,1.1,15.1,3.0,0.0,0.0
2018,3,28,18,45,12.0,2.0,1.1,14.8,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,5,45,24.0,3.5,0.8,13.35,3.5,0.0,0.0
2018,3,29,6,0,48.0,7.0,0.8,13.4,7.0,19.42,0.0
2018,3,29,6,15,165.5,21.0,0.85,13.95,35.0,84.41,0.0
2018,3,29,6,30,283.0,35.0,0.9,14.5,63.0,157.79,112.46
2018,3,29,6,45,354.0,46.0,0.95,15.05,103.0,212.07,164.33
2018,3,29,7,0,425.0,57.0,1.0,15.6,143.0,272.48,216.99
2018,3,29,7,15,463.5,70.0,1.0,16.1,189.0,324.71,261.59
2018,3,29,7,30,502.0,83.0,1.0,16.6,235.0,379.33,306.31
2018,3,29,7,45,616.0,80.0,1.05,17.1,301.0,461.6,371.46
2018,3,29,8,0,730.0,77.0,1.1,17.6,367.0,548.55,437.84
2018,3,29,8,15,776.5,77.0,1.15,18.15,422.5,604.32,478.5
2018,3,29,8,30,823.0,77.0,1.2,18.7,478.0,661.1,518.42
2018,3,29,8,45,844.5,80.0,1.2,19.3,526.5,704.05,545.68
2018,3,29,9,0,866.0,83.0,1.2,19.9,575.0,741.55,568.64
2018,3,29,9,15,879.0,86.0,1.25,20.45,618.0,775.18,589.27
2018,3,29,9,30,892.0,89.0,1.3,21.0,661.0,806.63,608.22
2018,3,29,9,45,906.5,89.0,1.35,21.6,699.0,833.6,623.89
2018,3,29,10,0,921.0,89.0,1.4,22.2,737.0,858.08,637.86
2018,3,29,10,15,933.5,89.0,1.4,22.65,769.5,878.19,648.66
2018,3,29,10,30,946.0,89.0,1.4,23.1,802.0,895.38,657.58
2018,3,29,10,45,951.0,90.5,1.45,23.55,826.0,904.7,662.13
2018,3,29,11,0,956.0,92.0,1.5,24.0,850.0,910.74,664.74
2018,3,29,11,15,959.0,92.5,1.55,24.25,865.5,910.7,664.08
2018,3,29,11,30,962.0,93.0,1.6,24.5,881.0,907.32,661.44
2018,3,29,11,45,962.5,94.0,1.65,24.75,888.0,899.02,655.75
2018,3,29,12,0,963.0,95.0,1.7,25.0,895.0,887.44,648.07
2018,3,29,12,15,963.5,94.5,1.75,25.05,894.5,871.13,637.9
2018,3,29,12,30,964.0,94.0,1.8,25.1,894.0,851.68,625.72
2018,3,29,12,45,962.5,94.0,1.85,25.15,885.5,828.13,610.85
2018,3,29,13,0,961.0,94.0,1.9,25.2,877.0,801.69,594.02
2018,3,29,13,15,957.0,93.5,1.9,25.2,860.0,770.22,573.43
2018,3,29,13,30,953.0,93.0,1.9,25.2,843.0,736.28,551.07
2018,3,29,13,45,945.0,92.5,1.9,25.15,817.0,697.43,523.94
2018,3,29,14,0,937.0,92.0,1.9,25.1,791.0,656.71,494.43
2018,3,29,14,15,870.5,110.0,1.9,24.95,738.5,598.15,451.2
2018,3,29,14,30,804.0,128.0,1.9,24.8,686.0,540.31,407.84
2018,3,29,14,45,804.0,118.0,1.95,24.65,650.0,494.83,373.08
2018,3,29,15,0,804.0,108.0,2.0,24.5,614.0,447.96,336.01
2018,3,29,15,15,796.0,100.5,2.0,24.5,572.5,399.0,295.88
2018,3,29,15,30,788.0,93.0,2.0,24.5,531.0,349.69,254.42
2018,3,29,15,45,809.0,83.0,1.85,23.8,498.0,306.49,216.37
2018,3,29,16,0,830.0,73.0,1.7,23.1,465.0,260.42,175.16
2018,3,29,16,15,802.0,70.0,1.6,22.45,414.0,208.41,131.13
2018,3,29,16,30,774.0,67.0,1.5,21.8,363.0,158.81,91.09
2018,3,29,16,45,731.0,62.5,1.35,21.15,309.0,109.29,56.33
2018,3,29,17,0,688.0,58.0,1.2,20.5,255.0,64.25,33.53
2018,3,29,17,15,622.0,52.5,1.15,19.55,202.5,35.5,25.49
2018,3,29,17,30,556.0,47.0,1.1,18.6,150.0,33.65,23.72
2018,3,29,17,45,440.0,38.5,1.1,17.7,103.5,29.03,19.22
2018,3,29,18,0,324.0,30.0,1.1,16.8,57.0,24.24,12.33
2018,3,29,18,15,181.5,18.0,1.1,16.45,31.0,17.69,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.1,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.1,15.75,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.15,12.15,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.1,12.3,7.0,14.31,0.0
2018,3,30,6,15,91.0,22.5,1.1,13.05,30.5,60.56,0.0
2018,3,30,6,30,154.0,38.0,1.1,13.8,54.0,110.08,79.45
2018,3,30,6,45,222.0,53.0,1.1,14.6,91.0,167.29,130.57
2018,3,30,7,0,290.0,68.0,1.1,15.4,128.0,224.28,179.62
2018,3,30,7,15,325.5,84.5,1.1,15.85,170.0,272.65,220.84
2018,3,30,7,30,361.0,101.0,1.1,16.3,212.0,323.41,262.6
2018,3,30,7,45,418.0,111.5,1.05,16.8,262.5,381.81,308.97
2018,3,30,8,0,475.0,122.0,1.0,17.3,313.0,443.73,356.39
2018,3,30,8,15,427.5,151.5,0.95,17.95,340.5,461.56,367.18
2018,3,30,8,30,380.0,181.0,0.9,18.6,368.0,466.01,367.82
2018,3,30,8,45,399.0,197.5,0.9,19.25,410.5,516.07,403.11
2018,3,30,9,0,418.0,214.0,0.9,19.9,453.0,557.55,431.03
2018,3,30,9,15,451.0,221.0,0.9,20.5,496.5,599.09,458.98
2018,3,30,9,30,484.0,228.0,0.9,21.1,540.0,640.57,486.28
2018,3,30,9,45,475.5,246.5,0.9,21.7,567.5,660.15,496.93
2018,3,30,10,0,467.0,265.0,0.9,22.3,595.0,677.49,506.15
2018,3,30,10,15,474.0,274.0,0.9,22.65,621.5,695.74,516.93
2018,3,30,10,30,481.0,283.0,0.9,23.0,648.0,712.27,526.47
2018,3,30,10,45,463.0,301.0,0.95,23.35,661.0,714.89,526.58
2018,3,30,11,0,445.0,319.0,1.0,23.7,674.0,715.34,525.46
2018,3,30,11,15,433.5,331.5,1.0,23.9,682.5,713.85,523.11
2018,3,30,11,30,422.0,344.0,1.0,24.1,691.0,710.61,519.68
2018,3,30,11,45,464.5,330.5,1.0,24.3,715.5,725.35,529.91
2018,3,30,12,0,507.0,317.0,1.0,24.5,740.0,737.7,538.28
2018,3,30,12,15,607.5,270.5,1.0,24.6,777.0,762.35,556.61
2018,3,30,12,30,708.0,224.0,1.0,24.7,814.0,781.85,571.14
2018,3,30,12,45,826.0,167.5,1.0,24.85,849.0,798.71,583.21
2018,3,30,13,0,944.0,111.0,1.0,25.0,884.0,808.42,589.33
2018,3,30,13,15,897.5,128.0,1.0,25.0,851.0,763.53,560.08
2018,3,30,13,30,851.0,145.0,1.0,25.0,818.0,718.18,529.44
2018,3,30,13,45,812.5,155.5,1.05,25.0,782.0,672.54,498.1
2018,3,30,14,0,774.0,166.0,1.1,25.0,746.0,625.57,465.17
2018,3,30,14,15,623.0,212.0,1.1,25.1,666.5,549.48,409.4
2018,3,30,14,30,472.0,258.0,1.1,25.2,587.0,483.01,360.13
2018,3,30,14,45,482.0,238.5,1.1,25.25,558.5,447.28,333.78
2018,3,30,15,0,492.0,219.0,1.1,25.3,530.0,410.06,305.3
2018,3,30,15,15,593.5,173.5,1.1,25.3,523.0,384.37,283.75
2018,3,30,15,30,695.0,128.0,1.1,25.3,516.0,348.0,252.18
2018,3,30,15,45,628.5,130.5,1.1,25.0,458.0,294.43,209.52
2018,3,30,16,0,562.0,133.0,1.1,24.7,400.0,247.07,171.81
2018,3,30,16,15,487.0,129.0,1.05,23.8,342.0,198.63,134.66
2018,3,30,16,30,412.0,125.0,1.0,22.9,284.0,157.14,104.4
2018,3,30,16,45,329.0,115.0,0.95,22.0,230.0,117.66,78.09
2018,3,30,17,0,246.0,105.0,0.9,21.1,176.0,91.51,64.59
2018,3,30,17,15,202.5,86.5,0.95,20.1,137.0,67.52,53.18
2018,3,30,17,30,159.0,68.0,1.0,19.1,98.0,54.11,41.36
2018,3,30,17,45,117.5,49.5,1.05,18.1,68.0,40.17,28.72
2018,3,30,18,0,76.0,31.0,1.1,17.1,38.0,25.71,13.89
2018,3,30,18,15,45.0,17.5,1.1,16.75,21.0,17.2,0.0
2018,3,30,18,30,14.0,4.0,1.1,16.4,4.0,0.0,0.0
2018,3,30,18,45,7.0,2.0,1.1,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,3.5,0.95,13.0,3.5,0.0,0.0
2018,3,31,6,0,12.0,7.0,0.9,13.1,7.0,10.12,0.0
2018,3,31,6,15,32.5,23.0,1.0,13.75,26.0,39.59,5.06
2018,3,31,6,30,53.0,39.0,1.1,14.4,45.0,68.94,48.99
2018,3,31,6,45,77.0,59.0,1.2,15.0,72.5,103.2,79.62
2018,3,31,7,0,101.0,79.0,1.3,15.6,100.0,139.01,110.68
2018,3,31,7,15,155.5,99.0,1.3,15.95,142.0,191.89,155.46
2018,3,31,7,30,210.0,119.0,1.3,16.3,184.0,256.14,208.49
2018,3,31,7,45,286.5,131.5,1.35,16.7,238.0,321.57,261.59
2018,3,31,8,0,363.0,144.0,1.4,17.1,292.0,400.78,323.96
2018,3,31,8,15,366.0,165.0,1.4,17.7,330.5,429.53,344.64
2018,3,31,8,30,369.0,186.0,1.4,18.3,369.0,465.53,370.33
2018,3,31,8,45,312.5,216.5,1.45,18.9,382.0,468.05,369.22
2018,3,31,9,0,256.0,247.0,1.5,19.5,395.0,465.88,364.61
2018,3,31,9,15,281.5,264.0,1.5,19.9,438.0,508.25,394.98
2018,3,31,9,30,307.0,281.0,1.5,20.3,481.0,550.69,424.52
2018,3,31,9,45,368.5,281.0,1.55,20.7,534.0,603.92,462.68
2018,3,31,10,0,430.0,281.0,1.6,21.1,587.0,665.24,505.57
2018,3,31,10,15,399.5,304.0,1.65,21.4,597.5,659.29,498.98
2018,3,31,10,30,369.0,327.0,1.7,21.7,608.0,658.14,496.23
2018,3,31,10,45,331.5,351.5,1.75,22.0,609.5,650.43,488.72
2018,3,31,11,0,294.0,376.0,1.8,22.3,611.0,640.82,480.0
2018,3,31,11,15,325.5,373.5,1.9,22.35,638.5,661.15,495.14
2018,3,31,11,30,357.0,371.0,2.0,22.4,666.0,680.11,509.06
2018,3,31,11,45,385.0,364.0,2.05,22.5,684.5,689.96,516.28
2018,3,31,12,0,413.0,357.0,2.1,22.6,703.0,700.64,524.07
2018,3,31,12,15,342.5,379.5,2.15,22.5,666.5,653.0,489.26
2018,3,31,12,30,272.0,402.0,2.2,22.4,630.0,608.82,456.9
2018,3,31,12,45,322.0,380.5,2.3,22.35,647.5,616.88,464.74
2018,3,31,13,0,372.0,359.0,2.4,22.3,665.0,621.97,469.97
2018,3,31,13,15,442.0,325.0,2.4,22.1,681.5,626.06,474.74
2018,3,31,13,30,512.0,291.0,2.4,21.9,698.0,625.03,475.58
2018,3,31,13,45,488.0,290.0,2.4,21.7,668.0,587.9,448.5
2018,3,31,14,0,464.0,289.0,2.4,21.5,638.0,551.27,421.66
2018,3,31,14,15,525.0,251.5,2.4,21.15,631.0,531.16,407.94
2018,3,31,14,30,586.0,214.0,2.4,20.8,624.0,505.51,389.19
2018,3,31,14,45,636.0,183.0,2.4,20.5,606.0,473.9,364.75
2018,3,31,15,0,686.0,152.0,2.4,20.2,588.0,437.22,335.25
2018,3,31,15,15,664.5,147.0,2.4,20.2,545.5,390.2,296.5
2018,3,31,15,30,643.0,142.0,2.4,20.2,503.0,344.36,257.95
2018,3,31,15,45,693.0,117.0,2.3,19.35,475.0,303.48,221.65
2018,3,31,16,0,743.0,92.0,2.2,18.5,447.0,260.58,182.24
2018,3,31,16,15,600.5,106.0,2.1,17.9,372.5,201.76,136.66
2018,3,31,16,30,458.0,120.0,2.0,17.3,298.0,160.86,108.16
2018,3,31,16,45,398.0,107.5,1.95,16.75,246.0,118.84,77.98
2018,3,31,17,0,338.0,95.0,1.9,16.2,194.0,83.12,56.39
2018,3,31,17,15,336.0,77.0,1.75,15.4,158.5,55.67,43.82
2018,3,31,17,30,334.0,59.0,1.6,14.6,123.0,43.59,32.95
2018,3,31,17,45,265.0,45.5,1.45,13.8,86.5,34.49,24.41
2018,3,31,18,0,196.0,32.0,1.3,13.0,50.0,24.89,13.97
2018,3,31,18,15,109.5,18.5,1.3,12.7,27.5,18.18,0.0
2018,3,31,18,30,23.0,5.0,1.3,12.4,5.0,0.0,0.0
2018,3,31,18,45,11.5,2.5,1.3,12.05,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.35,10.7,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,11.0,11.0,25.17,0.0
2018,4,1,6,15,183.0,25.5,1.55,11.45,44.0,100.73,36.7
2018,4,1,6,30,310.0,41.0,1.7,11.9,77.0,178.88,134.7
2018,4,1,6,45,406.5,52.0,1.85,12.35,124.5,245.36,195.01
2018,4,1,7,0,503.0,63.0,2.0,12.8,172.0,321.09,260.97
2018,4,1,7,15,566.5,70.0,1.95,13.25,224.0,383.39,314.35
2018,4,1,7,30,630.0,77.0,1.9,13.7,276.0,449.85,369.07
2018,4,1,7,45,673.0,82.5,1.9,14.1,329.5,506.27,414.12
2018,4,1,8,0,716.0,88.0,1.9,14.5,383.0,564.4,458.92
2018,4,1,8,15,747.5,92.0,1.85,15.1,434.5,614.45,495.48
2018,4,1,8,30,779.0,96.0,1.8,15.7,486.0,662.28,529.2
2018,4,1,8,45,801.5,99.0,1.8,16.25,534.0,704.72,557.11
2018,4,1,9,0,824.0,102.0,1.8,16.8,582.0,746.01,583.65
2018,4,1,9,15,842.5,104.5,1.8,17.3,626.0,782.19,606.22
2018,4,1,9,30,861.0,107.0,1.8,17.8,670.0,816.49,627.19
2018,4,1,9,45,876.0,107.5,1.85,18.3,708.0,839.2,640.45
2018,4,1,10,0,891.0,108.0,1.9,18.8,746.0,863.99,655.23
2018,4,1,10,15,900.0,109.0,2.0,19.05,776.5,881.63,666.23
2018,4,1,10,30,909.0,110.0,2.1,19.3,807.0,896.35,675.4
2018,4,1,10,45,915.0,111.5,2.2,19.6,830.5,905.99,681.12
2018,4,1,11,0,921.0,113.0,2.3,19.9,854.0,912.47,684.85
2018,4,1,11,15,925.0,114.0,2.35,20.05,870.0,913.51,684.99
2018,4,1,11,30,929.0,115.0,2.4,20.2,886.0,911.3,683.13
2018,4,1,11,45,931.0,115.0,2.5,20.3,893.5,903.16,677.98
2018,4,1,12,0,933.0,115.0,2.6,20.4,901.0,891.84,670.79
2018,4,1,12,15,933.0,115.0,2.7,20.4,900.0,875.75,660.68
2018,4,1,12,30,933.0,115.0,2.8,20.4,899.0,856.64,648.53
2018,4,1,12,45,931.0,114.0,2.9,20.35,889.5,832.09,632.72
2018,4,1,13,0,929.0,113.0,3.0,20.3,880.0,804.8,614.94
2018,4,1,13,15,924.5,112.0,3.05,20.15,862.5,773.1,593.9
2018,4,1,13,30,920.0,111.0,3.1,20.0,845.0,739.07,571.05
2018,4,1,13,45,913.5,110.0,3.2,19.8,820.0,701.55,544.26
2018,4,1,14,0,907.0,109.0,3.3,19.6,795.0,662.16,515.19
2018,4,1,14,15,898.0,107.5,3.35,19.35,763.0,619.18,482.62
2018,4,1,14,30,889.0,106.0,3.4,19.1,731.0,574.9,448.17
2018,4,1,14,45,876.0,104.0,3.4,18.85,692.0,527.13,409.99
2018,4,1,15,0,863.0,102.0,3.4,18.6,653.0,475.61,367.93
2018,4,1,15,15,846.0,99.0,3.4,18.6,608.5,424.32,324.57
2018,4,1,15,30,829.0,96.0,3.4,18.6,564.0,373.43,280.49
2018,4,1,15,45,805.5,93.0,3.45,17.85,515.0,321.25,235.42
2018,4,1,16,0,782.0,90.0,3.5,17.1,466.0,270.62,190.97
2018,4,1,16,15,749.5,86.5,3.45,16.6,414.5,219.56,146.6
2018,4,1,16,30,717.0,83.0,3.4,16.1,363.0,167.76,103.41
2018,4,1,16,45,670.5,77.0,3.3,15.55,309.0,119.09,67.36
2018,4,1,17,0,624.0,71.0,3.2,15.0,255.0,75.28,42.31
2018,4,1,17,15,518.5,65.5,3.0,14.4,197.5,45.98,35.42
2018,4,1,17,30,413.0,60.0,2.8,13.8,140.0,44.95,34.28
2018,4,1,17,45,333.0,48.0,2.55,13.2,100.0,36.46,26.23
2018,4,1,18,0,253.0,36.0,2.3,12.6,60.0,28.19,16.95
2018,4,1,18,15,139.0,20.5,2.25,12.35,32.5,20.15,0.0
2018,4,1,18,30,25.0,5.0,2.2,12.1,5.0,4.91,0.0
2018,4,1,18,45,12.5,2.5,2.15,11.85,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.45,11.3,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,2.6,11.5,10.0,13.72,0.0
2018,4,2,6,15,91.5,26.5,2.75,11.85,36.5,68.68,31.07
2018,4,2,6,30,169.0,43.0,2.9,12.2,63.0,123.08,92.9
2018,4,2,6,45,219.5,59.5,3.05,12.55,99.5,176.61,141.04
2018,4,2,7,0,270.0,76.0,3.2,12.9,136.0,228.01,186.58
2018,4,2,7,15,310.5,92.5,3.2,13.15,179.0,278.41,230.42
2018,4,2,7,30,351.0,109.0,3.2,13.4,222.0,331.64,275.44
2018,4,2,7,45,438.0,116.0,3.25,13.65,282.0,404.13,335.48
2018,4,2,8,0,525.0,123.0,3.3,13.9,342.0,482.45,398.66
2018,4,2,8,15,569.5,128.5,3.25,14.35,393.0,539.37,442.5
2018,4,2,8,30,614.0,134.0,3.2,14.8,444.0,594.68,484.1
2018,4,2,8,45,488.5,183.5,3.2,15.2,445.0,571.09,461.55
2018,4,2,9,0,363.0,233.0,3.2,15.6,446.0,533.38,428.36
2018,4,2,9,15,285.0,265.5,3.15,15.95,440.0,514.62,410.55
2018,4,2,9,30,207.0,298.0,3.1,16.3,434.0,482.79,382.73
2018,4,2,9,45,272.5,300.0,3.05,16.7,490.0,548.0,432.28
2018,4,2,10,0,338.0,302.0,3.0,17.1,546.0,606.45,475.42
2018,4,2,10,15,550.5,235.0,3.0,17.3,651.0,725.03,566.42
2018,4,2,10,30,763.0,168.0,3.0,17.5,756.0,842.04,650.73
2018,4,2,10,45,840.0,136.5,3.0,17.75,801.5,874.58,671.11
2018,4,2,11,0,917.0,105.0,3.0,18.0,847.0,903.86,689.79
2018,4,2,11,15,920.5,106.0,2.95,18.1,862.5,904.5,688.8
2018,4,2,11,30,924.0,107.0,2.9,18.2,878.0,901.93,685.97
2018,4,2,11,45,925.5,107.5,2.9,18.35,885.0,893.94,679.82
2018,4,2,12,0,927.0,108.0,2.9,18.5,892.0,882.8,671.67
2018,4,2,12,15,926.5,108.0,2.9,18.6,891.0,866.41,660.16
2018,4,2,12,30,926.0,108.0,2.9,18.7,890.0,847.05,646.72
2018,4,2,12,45,923.5,107.5,2.9,18.8,880.5,822.76,629.9
2018,4,2,13,0,921.0,107.0,2.9,18.9,871.0,795.78,611.25
2018,4,2,13,15,916.0,107.5,2.9,18.85,854.0,765.38,590.5
2018,4,2,13,30,911.0,108.0,2.9,18.8,837.0,732.67,568.04
2018,4,2,13,45,903.5,107.5,2.9,18.8,812.0,695.26,540.61
2018,4,2,14,0,896.0,107.0,2.9,18.8,787.0,656.06,510.92
2018,4,2,14,15,885.0,106.5,2.85,18.7,755.0,613.24,477.91
2018,4,2,14,30,874.0,106.0,2.8,18.6,723.0,569.31,443.32
2018,4,2,14,45,858.0,105.5,2.75,18.5,684.0,519.08,403.2
2018,4,2,15,0,842.0,105.0,2.7,18.4,645.0,471.3,363.9
2018,4,2,15,15,825.0,102.0,2.7,18.4,601.0,420.94,321.6
2018,4,2,15,30,808.0,99.0,2.7,18.4,557.0,371.02,278.64
2018,4,2,15,45,784.5,95.5,2.65,17.9,508.5,319.37,234.02
2018,4,2,16,0,761.0,92.0,2.6,17.4,460.0,269.3,190.15
2018,4,2,16,15,727.0,88.0,2.6,16.95,408.5,215.06,143.56
2018,4,2,16,30,693.0,84.0,2.6,16.5,357.0,167.11,103.66
2018,4,2,16,45,639.0,78.5,2.55,16.0,302.0,119.3,68.38
2018,4,2,17,0,585.0,73.0,2.5,15.5,247.0,77.16,44.03
2018,4,2,17,15,499.5,67.0,2.45,14.8,195.0,47.07,36.35
2018,4,2,17,30,414.0,61.0,2.4,14.1,143.0,45.66,34.89
2018,4,2,17,45,321.0,48.5,2.35,13.35,100.5,36.76,26.52
2018,4,2,18,0,228.0,36.0,2.3,12.6,58.0,28.08,17.18
2018,4,2,18,15,126.0,21.0,2.25,12.25,32.0,16.76,0.0
2018,4,2,18,30,24.0,6.0,2.2,11.9,6.0,5.9,0.0
2018,4,2,18,45,12.0,3.0,2.2,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,5,45,27.5,7.0,1.2,9.2,7.5,0.0,0.0
2018,4,3,6,0,55.0,14.0,1.2,9.6,15.0,29.29,0.0
2018,4,3,6,15,179.0,30.0,1.3,10.15,49.5,109.03,60.56
2018,4,3,6,30,303.0,46.0,1.4,10.7,84.0,184.79,142.07
2018,4,3,6,45,407.0,57.0,1.5,11.25,134.0,254.57,204.13
2018,4,3,7,0,511.0,68.0,1.6,11.8,184.0,334.85,273.27
2018,4,3,7,15,577.0,74.5,1.6,12.3,237.5,398.89,327.56
2018,4,3,7,30,643.0,81.0,1.6,12.8,291.0,467.17,383.25
2018,4,3,7,45,690.5,85.0,1.6,13.3,345.5,525.41,429.08
2018,4,3,8,0,738.0,89.0,1.6,13.8,400.0,585.6,474.79
2018,4,3,8,15,768.5,93.0,1.6,14.4,452.0,633.39,509.45
2018,4,3,8,30,799.0,97.0,1.6,15.0,504.0,683.92,544.54
2018,4,3,8,45,821.5,99.0,1.65,15.6,552.0,725.9,572.03
2018,4,3,9,0,844.0,101.0,1.7,16.2,600.0,766.68,598.24
2018,4,3,9,15,858.5,104.5,1.7,16.65,643.5,801.32,619.62
2018,4,3,9,30,873.0,108.0,1.7,17.1,687.0,833.84,639.3
2018,4,3,9,45,882.5,111.0,1.7,17.6,723.5,859.33,653.85
2018,4,3,10,0,892.0,114.0,1.7,18.1,760.0,877.71,663.57
2018,4,3,10,15,900.5,115.5,1.7,18.45,790.5,895.33,673.25
2018,4,3,10,30,909.0,117.0,1.7,18.8,821.0,910.03,681.02
2018,4,3,10,45,914.0,118.5,1.7,19.15,844.0,918.65,684.85
2018,4,3,11,0,919.0,120.0,1.7,19.5,867.0,924.1,686.76
2018,4,3,11,15,922.5,120.0,1.65,19.8,881.5,923.52,684.35
2018,4,3,11,30,926.0,120.0,1.6,20.1,896.0,919.74,680.04
2018,4,3,11,45,928.0,120.0,1.6,20.4,903.0,911.48,673.59
2018,4,3,12,0,930.0,120.0,1.6,20.7,910.0,900.05,665.24
2018,4,3,12,15,924.0,122.5,1.6,20.8,906.5,881.39,652.77
2018,4,3,12,30,918.0,125.0,1.6,20.9,903.0,859.91,638.56
2018,4,3,12,45,897.5,133.5,1.6,21.05,887.5,830.2,618.77
2018,4,3,13,0,877.0,142.0,1.6,21.2,872.0,799.21,598.16
2018,4,3,13,15,871.0,141.0,1.65,21.15,853.5,767.08,577.6
2018,4,3,13,30,865.0,140.0,1.7,21.1,835.0,732.88,554.73
2018,4,3,13,45,869.0,132.5,1.75,21.05,813.0,697.25,529.96
2018,4,3,14,0,873.0,125.0,1.8,21.0,791.0,659.25,502.85
