Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,15,914.5,121.5,2.7,19.15,938.0,841.9,638.92
2018,5,3,13,30,925.0,112.0,2.7,19.2,924.0,811.31,618.37
2018,5,3,13,45,920.0,110.0,2.75,19.25,898.5,773.48,592.97
2018,5,3,14,0,915.0,108.0,2.8,19.3,873.0,733.82,566.06
2018,5,3,14,15,906.5,107.0,2.8,19.25,840.5,691.13,535.18
2018,5,3,14,30,898.0,106.0,2.8,19.2,808.0,647.22,502.19
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,599.98,465.95
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,552.16,428.34
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,500.86,387.04
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,446.24,342.22
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,394.21,298.47
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,343.25,254.55
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,293.27,210.87
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,245.56,168.94
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,193.1,124.5
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,147.61,88.04
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,103.43,57.58
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,64.54,38.31
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,43.85,33.35
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,40.27,29.91
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,33.53,23.37
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,25.09,13.1
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,17.69,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,24.95,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,68.47,3.33
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,131.19,95.81
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,195.59,154.34
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,142.42,114.86
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,73.65,58.18
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,132.77,108.65
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,196.45,161.4
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,305.75,252.0
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,418.07,341.52
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,500.39,404.0
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,579.27,461.99
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,626.58,492.63
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,678.15,524.77
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,701.24,535.0
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,725.54,545.49
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,777.99,577.95
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,827.44,606.73
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,864.1,625.74
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,899.41,643.63
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,903.46,644.01
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,904.16,642.91
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,900.81,638.78
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,894.33,632.25
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,917.63,650.76
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,937.61,664.82
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,894.01,638.1
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,848.8,608.44
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,856.2,614.3
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,860.3,617.39
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,865.47,621.53
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,864.59,621.11
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,834.3,602.77
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,801.82,583.14
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,764.81,559.85
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,726.01,535.16
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,684.0,507.89
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,640.88,478.59
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,588.34,441.13
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,539.14,404.87
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,488.76,366.12
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,438.68,326.51
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,388.73,287.45
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,339.24,247.05
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,292.19,207.18
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,243.41,165.6
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,194.54,124.92
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,149.08,88.91
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,105.31,58.74
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,66.54,38.94
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,44.54,33.58
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,41.01,30.26
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,33.81,23.42
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,25.01,13.34
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,17.69,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,7.27,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,14.42,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,27.22,16.34
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,40.36,28.38
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,63.36,48.37
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,86.35,68.19
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,115.24,92.7
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,144.58,117.16
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,179.17,145.55
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,208.44,169.09
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,285.26,231.99
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,374.6,302.89
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,425.47,341.25
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,477.49,379.91
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,539.78,425.88
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,594.52,465.46
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,659.27,511.45
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,734.81,563.22
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,748.24,567.87
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,759.36,571.43
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,774.96,579.07
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,788.81,585.39
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,726.05,536.8
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,667.48,491.54
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,686.76,505.6
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,704.8,518.0
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,738.03,540.8
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,768.97,561.63
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,673.27,495.84
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,579.77,430.1
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,589.3,439.76
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,597.01,447.3
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,605.81,456.55
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,612.26,463.96
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,506.86,387.33
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,409.48,314.76
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,325.18,252.23
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,243.26,189.69
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,237.67,186.21
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,232.29,182.69
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,227.82,179.44
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,220.02,173.58
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,215.43,170.73
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,213.53,169.84
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,211.43,166.64
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,206.71,160.21
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,184.0,135.94
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,148.41,100.7
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,112.58,71.56
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,72.49,45.26
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,49.31,38.51
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,43.8,33.28
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,35.83,25.62
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,27.46,15.87
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,19.66,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,4.91,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,24.48,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,61.46,17.56
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,136.83,101.79
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,213.59,169.71
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,254.35,207.63
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,297.33,246.15
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,388.98,323.36
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,488.2,404.35
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,546.93,450.36
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,607.81,496.62
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,656.41,531.63
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,707.73,566.58
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,744.39,590.27
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,779.13,612.31
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,803.13,626.81
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,823.62,638.86
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,871.55,670.19
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,913.68,696.84
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,929.0,705.05
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,935.1,707.32
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,943.54,712.65
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,948.7,715.8
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,950.5,716.4
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,953.0,717.6
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,939.64,708.3
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,923.49,697.32
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,910.91,689.06
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,896.06,679.25
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,874.22,663.23
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,851.08,646.3
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,816.13,621.3
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,780.1,595.45
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,725.93,556.31
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,673.75,518.25
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,645.45,498.52
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,615.79,477.35
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,571.07,444.12
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,531.24,414.14
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,443.08,347.09
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,362.28,284.82
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,338.58,266.16
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,312.63,245.57
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,294.2,231.01
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,274.34,214.82
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,232.82,181.52
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,193.53,149.9
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,174.31,132.24
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,146.23,107.24
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,110.54,80.09
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,78.56,57.44
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,62.42,50.14
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,54.12,42.39
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,40.93,30.07
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,28.72,17.2
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,16.36,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,3.93,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,39.76,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,101.56,40.24
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,168.7,126.03
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,243.71,192.78
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,307.59,249.35
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,377.83,309.63
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,438.52,360.24
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,502.64,411.61
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,558.34,454.66
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,613.04,495.56
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,663.58,531.42
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,714.14,565.43
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,758.78,594.41
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,802.45,622.15
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,840.12,645.11
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,870.91,663.04
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,902.13,681.52
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,931.25,698.42
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,954.77,711.49
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,975.71,722.87
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,990.31,730.27
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,1001.93,735.86
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,1008.1,738.03
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,1011.15,738.36
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,1007.65,734.76
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,1001.04,729.36
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,984.25,718.22
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,964.68,705.42
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,936.1,687.03
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,902.75,665.5
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,882.81,652.82
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,860.1,638.15
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,814.16,608.06
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,768.95,576.35
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,727.0,546.93
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,685.2,517.16
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,662.02,502.24
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,634.73,483.46
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,593.57,453.12
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,549.93,420.04
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,505.1,384.52
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,458.98,346.93
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,407.95,305.46
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,357.87,263.53
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,306.76,219.89
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,257.48,177.3
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,204.24,132.46
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,157.58,94.68
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,112.61,62.68
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,72.64,40.97
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,44.02,33.26
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,40.42,29.91
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,34.67,24.38
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,27.3,16.19
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,16.3,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,5.9,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,43.99,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,110.9,51.07
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,177.68,133.36
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,251.63,199.56
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,313.87,255.22
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,382.08,314.34
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,439.52,363.25
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,499.96,412.97
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,551.35,453.67
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,606.47,495.88
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,655.13,531.05
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,703.65,564.72
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,745.89,593.27
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,786.97,620.48
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,821.75,642.83
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,849.64,660.06
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,878.3,677.69
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,904.67,693.54
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,917.99,700.32
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,922.17,701.01
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,890.28,677.73
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,846.76,642.67
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,905.98,686.28
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,958.79,719.7
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,965.52,721.68
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,974.19,725.54
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,919.97,687.8
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,863.19,646.96
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,799.04,599.54
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,735.97,552.25
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,753.19,565.55
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,766.32,575.17
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,783.84,592.56
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,792.17,600.76
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,758.67,578.65
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,722.54,554.63
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,681.27,525.71
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,638.81,494.71
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,594.74,461.9
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,549.23,426.9
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,500.35,387.38
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,451.57,346.94
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,397.41,302.32
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,348.18,260.3
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,297.65,216.14
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,249.43,173.67
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,201.22,132.18
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,153.08,92.68
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,109.48,61.08
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,70.88,39.53
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,42.09,31.68
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,39.29,28.99
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,33.97,23.82
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,27.21,16.36
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,17.1,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,7.86,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,46.48,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,115.77,59.07
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,184.32,138.7
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,259.79,205.74
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,254.46,206.67
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,233.05,191.59
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,268.82,222.01
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,303.37,250.2
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,391.83,322.32
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,479.95,392.25
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,516.97,419.25
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,552.63,444.81
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,611.92,489.31
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,677.26,537.13
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,672.06,529.51
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,664.58,520.52
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,757.47,590.57
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,851.95,657.35
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,914.96,699.09
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,976.96,739.69
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,990.3,747.16
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,1000.63,753.11
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,1006.39,756.11
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,1009.03,757.16
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,1006.64,754.78
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,1001.1,750.45
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,991.01,743.34
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,977.89,734.32
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,959.64,721.62
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,938.63,707.15
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,912.8,689.48
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,884.57,670.19
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,852.87,648.9
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,818.97,626.0
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,781.46,600.77
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,742.17,574.04
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,699.49,543.65
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,655.55,510.62
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,609.25,475.26
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,562.33,438.48
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,513.09,398.6
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,463.92,357.75
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,408.24,311.69
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,357.4,268.13
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,306.07,223.33
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,256.99,180.03
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,207.84,137.51
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,158.67,96.83
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,114.26,64.31
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,74.98,41.99
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,44.1,33.66
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,41.89,31.49
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,35.73,25.55
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,27.97,17.31
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,17.46,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,7.86,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,34.47,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,90.95,49.54
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,138.36,104.58
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,188.97,150.34
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,243.44,198.48
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,303.04,249.91
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,370.58,306.68
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,447.6,369.4
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,520.8,427.48
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,598.83,487.62
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,652.23,526.75
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,703.73,562.22
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,747.41,591.41
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,790.23,619.57
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,828.16,644.17
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,864.49,667.45
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,890.25,683.35
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,913.28,697.43
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,905.81,690.43
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,889.29,677.61
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,870.62,661.34
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,847.56,641.71
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,858.82,648.99
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,868.06,654.66
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,877.32,660.67
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,884.46,665.23
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,917.53,691.16
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,943.85,708.5
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,916.79,689.69
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,890.01,671.52
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,883.73,667.88
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,872.82,660.97
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,838.5,638.81
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,803.21,615.89
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,761.23,587.79
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,719.06,557.59
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,674.7,525.28
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,628.05,490.64
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,595.7,466.63
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,556.38,436.31
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,508.16,397.15
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,459.84,356.93
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,409.2,314.56
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,359.77,272.1
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,309.1,227.91
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,257.22,182.5
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,208.6,140.49
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,163.64,103.2
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,120.5,71.48
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,82.99,49.69
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,51.94,40.78
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,48.08,37.12
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,40.29,29.67
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,32.09,20.98
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,19.53,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,7.86,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,39.29,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,100.91,58.58
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,150.2,114.15
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,203.93,162.55
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,259.41,211.52
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,320.16,263.74
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,399.04,329.45
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,482.76,397.25
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,528.19,432.35
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,573.13,466.09
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,614.01,495.69
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,653.62,523.58
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,705.78,560.06
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,758.57,595.71
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,787.32,613.53
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,813.03,629.23
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,851.58,653.98
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,885.27,675.0
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,919.99,696.78
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,952.97,717.22
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,977.36,731.83
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,1005.52,749.03
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,1012.92,752.5
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,1017.27,754.23
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,1017.09,753.04
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,1013.77,749.92
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,1004.45,743.33
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,992.07,734.85
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,974.02,722.65
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,953.13,708.65
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,928.21,692.0
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,900.71,673.63
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,869.01,652.89
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,835.05,630.5
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,796.85,604.64
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,756.78,577.31
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,714.37,547.81
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,670.66,515.35
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,623.47,479.58
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,575.59,442.39
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,525.5,402.48
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,475.47,361.58
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,419.47,315.53
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,368.14,271.89
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,315.99,226.93
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,265.67,183.06
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,215.54,140.01
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,168.33,101.06
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,118.27,63.96
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,75.86,39.09
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,39.15,28.76
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,37.02,26.78
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,32.03,22.04
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,26.73,16.37
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,17.42,0.0
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,8.85,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,54.03,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,128.82,77.94
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,194.33,146.42
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,268.39,210.35
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,332.08,265.36
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,401.73,323.52
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,460.91,371.49
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,520.84,418.37
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,575.92,459.71
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,632.16,500.5
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,681.4,533.42
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,730.54,565.47
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,774.36,593.02
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,812.25,616.01
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,849.47,638.36
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,884.95,659.23
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,913.95,675.86
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,940.43,690.78
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,961.01,702.59
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,978.71,712.65
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,992.25,721.15
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,1002.83,727.87
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,1008.95,731.14
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,1011.98,732.6
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,1009.49,731.65
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,1003.93,728.84
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,992.97,722.49
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,979.07,714.31
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,959.26,702.13
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,936.86,688.28
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,909.92,671.93
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,880.82,654.0
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,849.65,634.62
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,816.44,613.64
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,779.13,589.55
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,740.29,564.09
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,698.21,534.32
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,655.11,502.84
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,606.87,466.9
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,560.51,431.38
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,511.71,392.72
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,463.23,353.33
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,412.24,311.85
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,362.62,270.39
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,308.69,224.68
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,260.31,182.93
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,212.46,142.16
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,168.02,105.64
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,124.57,73.5
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,86.07,50.28
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,50.37,38.83
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,45.98,34.81
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,38.07,27.47
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,30.23,19.54
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,18.54,0.0
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,7.86,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,39.06,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,95.86,59.79
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,159.31,121.78
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,226.23,180.6
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,286.24,233.31
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,352.66,290.1
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,413.17,340.58
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,474.89,390.53
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,530.66,433.86
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,588.25,477.18
2018,5,13,7,45,686.5,115.0,2.25,15.5,469.0,638.6,513.71
2018,5,13,8,0,717.0,119.0,2.2,15.9,519.0,689.45,548.9
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,733.46,577.93
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,774.04,604.01
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,812.43,627.63
2018,5,13,9,0,800.0,130.0,2.1,17.8,703.0,849.44,649.87
2018,5,13,9,15,820.5,128.0,2.15,18.2,743.5,881.75,669.74
2018,5,13,9,30,841.0,126.0,2.2,18.6,784.0,912.32,688.33
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,932.52,699.36
2018,5,13,10,0,881.0,117.0,2.2,19.4,856.0,956.03,712.69
2018,5,13,10,15,887.5,118.0,2.25,19.7,883.0,970.13,720.55
2018,5,13,10,30,894.0,119.0,2.3,20.0,910.0,981.4,726.72
2018,5,13,10,45,899.0,119.5,2.35,20.3,930.0,987.81,729.82
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,991.25,731.13
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,989.3,729.96
