Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,181.59,145.84
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,189.6,151.44
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,198.02,157.58
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,206.44,163.69
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,261.39,207.08
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,325.66,256.69
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,338.37,265.34
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,350.88,274.0
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,387.19,300.98
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,423.38,327.44
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,463.2,356.67
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,502.69,385.31
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,531.24,405.87
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,565.31,430.27
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,600.89,456.36
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,635.43,481.48
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,630.04,476.77
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,624.08,471.97
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,691.96,525.11
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,753.68,572.45
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,820.1,625.37
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,874.58,663.92
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,852.71,648.9
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,827.53,632.17
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,792.52,608.51
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,755.63,583.4
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,715.06,555.65
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,673.18,524.84
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,628.07,490.63
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,582.2,455.01
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,533.7,416.31
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,485.2,376.62
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,435.64,335.74
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,382.7,291.13
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,332.13,247.16
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,283.21,203.89
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,234.44,160.98
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,188.43,121.25
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,139.87,82.19
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,98.45,53.27
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,59.86,33.81
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,39.61,29.75
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,35.66,25.98
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,31.5,21.73
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,22.53,11.61
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,15.73,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,7.86,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,8.14,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,32.37,2.53
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,57.6,39.62
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,139.99,109.44
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,227.64,184.3
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,152.68,124.72
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,45.39,33.33
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,46.85,34.58
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,48.3,35.68
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,62.34,47.35
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,76.4,58.84
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,84.05,64.87
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,91.81,70.94
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,103.33,79.98
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,114.81,88.88
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,173.0,135.34
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,231.86,181.09
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,248.19,192.99
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,264.5,204.95
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,291.61,225.19
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,325.82,250.49
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,358.37,274.52
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,390.68,298.13
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,355.69,271.2
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,320.99,244.68
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,233.41,178.15
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,151.62,114.78
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,134.0,101.05
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,116.44,87.22
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,194.05,148.21
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,271.97,208.16
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,340.79,260.42
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,407.91,310.69
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,396.79,303.1
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,385.65,295.78
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,370.52,285.15
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,355.64,274.65
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,323.46,250.9
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,295.51,230.18
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,266.33,208.28
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,237.59,186.46
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,226.65,178.25
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,215.51,169.78
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,197.71,156.3
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,180.09,142.82
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,161.77,128.11
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,145.96,115.11
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,139.65,110.3
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,133.51,105.71
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,122.57,95.7
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,104.71,80.19
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,79.66,60.61
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,57.37,45.62
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,44.06,33.44
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,30.36,20.78
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,19.56,9.59
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,8.85,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,4.42,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,10.35,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,43.85,8.02
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,85.07,61.12
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,107.62,83.38
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,135.99,109.02
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,123.68,99.9
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,103.58,83.17
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,90.02,71.47
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,72.54,56.1
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,131.64,105.54
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,199.22,160.53
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,261.22,210.24
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,325.01,260.23
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,363.53,289.23
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,411.48,324.97
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,445.12,349.51
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,479.03,374.04
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,463.16,359.73
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,436.69,337.87
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,402.24,310.92
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,367.58,283.71
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,335.63,259.05
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,298.17,230.08
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,283.89,218.96
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,269.68,207.83
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,343.27,264.06
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,411.78,315.25
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,364.93,279.8
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,316.28,243.1
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,324.14,249.54
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,329.19,253.69
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,355.54,274.35
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,380.72,293.93
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,354.89,274.24
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,329.67,255.11
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,278.5,216.06
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,228.27,177.29
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,206.24,160.12
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,186.99,145.01
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,194.53,151.31
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,201.83,157.39
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,218.29,170.8
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,235.77,184.88
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,261.06,204.95
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,283.08,221.4
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,260.64,202.9
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,237.51,183.68
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,210.03,159.49
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,183.16,135.22
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,151.49,107.57
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,111.47,74.77
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,78.62,54.03
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,55.21,43.4
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,45.37,34.4
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,34.99,24.7
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,24.44,13.6
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,14.4,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,8.36,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,5.67,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,26.85,4.13
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,49.74,33.75
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,58.28,43.02
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,69.7,53.63
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,71.1,55.25
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,74.17,57.85
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,73.49,57.21
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,73.15,56.77
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,90.37,71.01
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,107.56,84.99
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,109.77,86.42
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,112.06,87.93
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,112.41,87.86
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,112.81,87.86
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,120.13,93.53
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,127.48,99.17
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,137.32,106.79
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,147.16,114.35
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,188.51,147.11
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,230.02,179.4
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,319.26,248.25
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,403.32,311.07
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,554.03,423.62
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,702.29,529.07
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,744.26,559.1
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,788.5,591.1
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,870.08,652.6
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,944.0,702.79
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,939.21,699.46
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,928.6,693.11
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,908.09,680.17
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,884.92,665.45
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,856.4,646.88
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,825.81,626.8
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,791.2,604.21
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,754.9,580.16
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,714.63,552.35
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,673.24,521.99
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,626.49,487.15
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,581.33,452.56
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,533.62,414.84
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,486.17,376.38
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,437.28,336.43
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,389.59,296.37
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,335.35,250.44
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,286.84,208.44
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,238.48,166.71
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,193.54,128.55
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,151.64,95.17
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,114.24,68.85
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,78.32,49.45
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,55.23,43.42
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,48.16,36.87
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,40.71,29.68
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,28.6,17.12
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,16.79,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,9.83,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,17.87,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,76.99,24.97
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,137.04,100.63
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,195.67,153.06
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,263.43,211.65
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,324.97,264.17
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,391.07,318.77
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,448.83,364.92
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,509.8,411.82
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,560.24,449.27
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,611.48,486.18
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,650.49,512.65
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,688.04,536.8
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,742.1,572.57
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,794.83,606.52
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,835.5,632.12
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,869.86,653.29
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,898.38,670.2
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,924.79,685.66
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,946.9,698.42
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,966.56,709.61
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,980.3,717.01
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,991.24,722.74
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,997.36,725.62
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,1000.56,726.76
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,998.38,725.24
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,993.27,721.96
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,983.85,715.64
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,971.62,707.6
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,955.22,697.22
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,936.18,685.18
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,912.82,670.68
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,887.08,654.55
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,856.84,635.21
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,824.5,614.36
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,789.15,591.28
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,752.12,566.83
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,711.62,539.7
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,669.89,509.74
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,626.05,477.35
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,581.56,443.7
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,533.89,406.72
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,482.67,366.25
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,433.62,326.71
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,385.34,286.7
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,336.09,245.13
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,288.45,204.17
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,240.41,162.95
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,191.79,122.0
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,146.77,86.39
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,105.79,57.58
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,67.54,37.04
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,41.66,30.79
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,37.82,27.28
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,33.78,23.32
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,25.19,14.37
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,16.68,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,30.48,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,97.28,35.48
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,167.67,122.46
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,227.93,176.92
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,296.57,236.33
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,355.79,286.74
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,419.84,339.07
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,476.2,383.34
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,533.17,426.29
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,585.08,463.63
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,637.86,499.44
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,685.46,529.55
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,732.84,558.69
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,769.42,580.66
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,809.61,604.82
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,845.61,625.78
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,879.87,645.35
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,907.28,660.4
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,932.31,673.89
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,952.59,684.95
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,970.11,694.31
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,984.53,702.58
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,996.14,709.18
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,1002.4,712.65
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,1005.71,714.39
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,1004.58,713.34
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,1000.46,710.56
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,991.46,705.33
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,979.59,698.35
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,963.06,688.42
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,943.86,676.84
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,919.82,662.01
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,893.39,645.62
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,863.78,627.32
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,832.03,607.5
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,795.83,584.53
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,757.92,560.18
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,717.54,533.75
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,675.94,504.76
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,631.62,472.99
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,586.63,439.89
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,538.7,403.4
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,490.78,365.97
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,437.68,324.29
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,389.04,284.75
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,339.46,243.65
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,291.51,203.11
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,242.87,162.09
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,196.93,123.81
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,148.26,85.72
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,106.68,56.68
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,68.11,36.05
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,40.68,29.5
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,36.78,26.02
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,32.67,22.08
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,25.29,14.42
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,16.63,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,28.02,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,93.35,36.56
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,161.23,117.96
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,221.81,172.42
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,290.68,232.12
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,349.34,282.46
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,412.85,335.01
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,469.34,380.07
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,528.5,425.46
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,578.74,462.88
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,632.32,501.13
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,679.0,532.0
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,725.52,562.05
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,767.35,588.15
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,803.16,609.62
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,838.58,630.41
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,872.3,649.74
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,901.51,666.34
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,928.63,681.48
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,951.49,694.14
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,971.9,705.24
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,986.09,712.8
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,997.4,718.66
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,1002.76,721.35
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,1005.17,722.3
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,1003.15,720.33
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,998.15,716.62
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,988.76,710.36
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,976.51,702.39
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,959.68,691.98
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,940.23,679.92
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,915.56,664.98
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,888.58,648.45
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,859.28,630.31
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,827.87,610.63
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,792.49,588.2
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,755.42,564.39
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,716.24,539.15
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,675.81,511.12
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,631.73,479.41
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,586.96,446.31
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,539.84,409.85
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,489.14,369.9
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,439.84,331.26
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,391.2,291.84
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,342.2,250.8
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,294.75,210.16
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,246.48,168.78
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,197.52,127.35
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,152.36,91.25
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,111.2,61.75
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,72.18,39.97
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,43.14,32.51
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,39.84,29.41
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,36.42,25.94
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,26.74,16.14
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,17.43,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,10.81,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,14.37,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,60.6,24.3
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,106.43,78.56
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,151.19,119.27
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,209.32,170.63
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,248.82,205.94
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,281.61,234.83
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,313.93,261.96
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,344.49,286.68
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,385.93,319.88
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,427.81,352.67
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,464.38,380.26
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,500.13,406.68
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,553.18,447.19
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,607.78,488.11
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,615.29,490.58
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,619.38,490.65
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,646.35,509.35
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,672.47,527.13
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,781.82,610.3
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,888.97,689.14
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,932.76,717.94
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,971.49,742.51
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,937.61,717.1
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,895.89,685.13
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,928.47,709.0
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,958.08,728.53
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,970.22,735.9
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,978.29,740.68
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,962.15,729.71
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,943.47,717.22
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,919.62,701.67
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,893.48,684.69
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,865.1,665.59
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,834.62,644.93
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,799.39,621.19
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,762.51,596.04
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,723.29,568.3
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,681.03,536.68
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,635.94,502.35
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,590.34,466.82
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,543.24,428.8
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,496.38,390.1
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,447.33,349.57
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,399.23,308.73
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,346.84,263.5
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,299.71,221.84
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,251.11,179.22
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,205.88,140.07
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,162.81,105.07
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,124.76,77.42
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,87.38,55.55
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,58.8,47.06
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,52.26,40.93
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,45.38,34.2
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,33.88,22.43
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,20.84,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,11.8,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,6.15,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,16.65,3.21
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,27.55,16.76
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,47.56,34.4
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,67.01,51.55
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,72.37,56.47
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,74.09,57.93
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,98.15,78.24
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,122.26,98.27
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,146.73,118.24
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,171.26,137.94
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,226.79,183.41
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,277.84,224.41
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,326.94,262.77
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,376.68,300.95
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,456.95,363.35
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,530.8,419.44
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,520.28,408.35
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,507.07,395.65
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,529.14,411.42
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,550.83,426.67
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,552.63,426.79
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,553.64,426.46
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,563.14,433.25
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,572.17,439.68
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,678.57,521.55
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,781.28,598.17
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,856.03,656.4
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,923.72,705.78
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,925.54,706.57
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,924.03,705.62
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,904.01,691.66
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,881.61,676.21
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,859.63,661.22
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,836.48,645.42
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,802.06,621.47
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,765.91,596.23
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,726.45,568.25
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,683.86,536.37
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,639.26,502.49
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,594.06,467.36
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,539.5,423.87
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,484.97,379.76
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,411.8,321.33
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,352.01,273.69
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,304.47,235.48
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,259.33,199.57
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,228.08,172.22
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,194.47,142.55
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,159.79,109.67
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,121.41,75.71
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,85.62,53.42
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,54.6,43.18
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,48.17,37.21
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,41.98,31.17
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,30.79,19.98
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,20.02,0.0
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,11.8,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,24.78,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,89.07,41.31
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,151.9,113.32
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,211.14,166.51
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,281.06,227.42
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,341.58,279.39
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,407.17,333.69
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,465.18,380.26
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,526.17,427.41
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,579.21,466.39
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,633.59,504.94
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,680.12,535.25
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,729.34,566.43
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,772.98,594.0
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,815.78,620.57
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,852.63,642.09
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,882.61,658.78
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,912.83,676.17
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,941.13,692.15
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,964.86,705.11
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,986.22,716.55
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,999.88,723.68
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,1010.7,729.15
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,1017.16,732.64
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,1020.62,734.34
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,1019.1,732.66
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,1014.56,729.24
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,1005.61,723.13
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,993.75,715.29
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,976.27,704.75
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,956.12,692.5
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,932.11,677.39
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,905.71,660.71
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,875.59,641.77
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,843.32,621.29
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,807.88,598.95
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,770.68,575.13
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,729.57,548.25
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,687.18,519.01
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,642.62,486.72
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,597.36,453.08
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,549.84,416.57
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,502.24,379.08
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,448.76,337.11
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,399.68,297.11
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,349.77,255.45
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,301.43,214.21
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,252.41,172.23
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,205.96,132.79
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,157.11,93.51
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,115.17,63.01
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,75.13,39.86
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,41.07,30.3
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,37.64,27.18
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,34.03,23.67
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,26.72,16.32
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,18.14,0.0
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,11.3,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
