Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,43.66,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,115.69,62.66
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,186.92,138.63
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,247.34,192.7
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,315.69,251.85
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,373.82,301.27
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,434.25,350.71
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,490.77,394.96
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,549.64,439.1
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,601.66,476.28
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,654.42,511.44
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,701.66,541.06
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,744.01,566.49
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,785.89,592.44
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,826.64,617.21
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,861.88,638.46
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,895.36,658.38
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,924.69,675.07
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,951.74,690.21
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,973.32,702.19
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,992.29,712.55
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,1006.12,719.75
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,1017.07,725.25
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,1023.63,727.96
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,1027.17,728.9
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,1026.18,727.88
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,1022.16,725.09
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,1013.17,719.3
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,1001.26,711.79
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,985.12,702.54
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,966.27,691.56
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,942.5,676.89
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,916.28,660.63
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,887.27,643.0
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,856.06,623.8
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,820.21,601.34
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,782.56,577.45
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,743.13,552.06
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,702.33,525.18
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,658.49,493.95
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,613.78,461.31
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,566.15,425.27
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,518.26,388.13
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,469.2,350.03
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,420.61,311.11
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,367.04,267.26
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,318.7,226.38
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,268.78,183.94
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,221.08,143.37
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,174.49,105.28
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,131.23,72.44
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,86.38,43.4
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,49.39,27.63
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,35.31,25.11
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,32.88,22.76
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,27.97,17.93
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,22.8,9.35
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,16.22,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,44.67,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,118.07,64.33
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,191.02,142.61
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,252.17,197.9
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,321.21,258.26
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,380.91,309.87
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,445.16,363.33
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,499.32,407.04
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,558.13,452.63
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,610.73,491.84
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,664.12,529.09
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,711.88,560.45
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,754.73,587.5
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,797.08,614.32
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,838.26,639.89
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,873.91,661.01
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,907.75,680.67
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,935.33,696.51
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,960.43,710.7
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,981.63,721.96
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,1000.03,731.41
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,1014.31,738.89
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,1025.72,744.62
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,1031.69,746.98
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,1034.65,747.57
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,1033.13,746.49
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,1028.58,743.59
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,1019.56,737.32
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,1007.63,729.31
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,990.54,718.74
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,970.77,706.46
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,947.62,691.6
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,922.08,675.18
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,892.26,656.39
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,860.27,636.06
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,825.08,613.77
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,788.09,590.0
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,748.05,563.94
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,706.69,536.1
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,662.03,503.92
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,616.61,470.35
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,569.25,433.9
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,521.74,396.43
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,472.02,357.66
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,418.99,315.18
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,369.02,273.43
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,320.57,231.98
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,271.08,189.41
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,224.03,148.94
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,174.72,108.14
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,131.91,75.09
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,91.19,48.75
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,55.49,33.02
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,40.0,29.56
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,36.49,26.19
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,30.32,20.16
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,23.75,10.45
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,16.22,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,36.14,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,106.8,58.18
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,174.24,130.88
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,235.87,186.61
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,305.55,248.1
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,365.61,300.77
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,430.33,355.67
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,486.61,402.14
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,545.43,449.09
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,596.43,488.18
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,650.98,528.13
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,699.97,561.8
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,748.94,594.67
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,791.94,622.28
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,828.95,645.09
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,865.07,666.93
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,899.54,687.28
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,929.24,704.21
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,956.82,719.53
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,979.59,732.1
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,999.86,743.01
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,1013.82,750.39
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,1024.86,755.97
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,1031.47,758.92
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,1035.02,760.02
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,1033.04,758.53
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,1028.05,755.2
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,1018.65,748.83
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,1006.37,740.69
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,989.4,730.33
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,969.77,718.24
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,945.86,703.39
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,919.61,686.91
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,889.74,667.84
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,857.8,647.25
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,822.38,623.96
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,785.32,599.35
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,745.42,572.61
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,704.25,543.83
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,660.26,511.38
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,615.53,477.6
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,568.17,440.58
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,517.28,400.1
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,467.71,360.25
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,418.67,319.67
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,368.83,277.18
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,320.19,234.82
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,271.37,191.99
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,224.69,151.1
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,175.08,109.47
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,131.9,75.63
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,90.49,48.2
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,53.79,31.26
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,38.17,28.12
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,35.47,25.43
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,29.74,19.78
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,23.65,10.74
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,16.22,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,35.56,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,105.09,56.88
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,171.58,128.54
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,232.85,183.72
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,302.91,245.28
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,361.24,296.41
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,424.13,349.76
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,479.99,395.86
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,538.35,442.45
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,587.9,480.61
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,640.91,519.76
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,689.03,553.17
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,737.11,585.9
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,779.82,614.1
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,816.5,637.56
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,850.78,659.17
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,883.42,679.42
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,912.0,697.14
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,938.26,713.22
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,959.21,725.45
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,977.49,735.91
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,991.85,744.29
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,1003.45,750.93
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,1009.71,754.26
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,1013.08,755.81
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,1012.09,755.02
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,1008.18,752.42
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,999.45,746.37
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,987.93,738.58
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,972.31,728.93
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,954.11,717.55
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,930.69,702.33
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,904.97,685.53
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,876.06,666.71
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,845.04,646.32
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,810.8,623.52
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,774.79,599.25
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,735.83,572.68
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,695.58,544.04
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,651.6,511.24
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,606.87,477.12
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,560.55,440.31
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,510.7,400.02
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,461.76,360.22
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,413.26,319.61
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,364.49,277.42
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,316.78,235.25
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,268.73,192.52
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,222.67,151.58
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,176.44,112.12
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,130.32,75.35
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,90.02,48.32
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,54.37,31.75
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,38.09,28.34
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,35.38,25.61
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,30.14,20.34
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,23.53,11.04
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,16.71,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,29.71,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,98.43,52.81
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,164.21,122.94
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,224.53,176.86
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,294.52,237.81
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,345.95,282.78
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,400.34,328.67
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,463.74,380.26
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,531.32,433.4
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,586.66,475.02
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,641.36,514.74
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,689.61,547.29
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,737.96,579.2
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,780.82,606.11
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,822.74,631.82
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,853.68,649.82
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,888.13,670.08
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,917.72,687.06
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,945.18,702.51
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,967.97,715.38
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,988.22,726.64
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,1002.89,734.61
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,1014.75,740.88
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,1020.71,744.18
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,1023.72,745.72
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,1022.8,745.13
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,1018.91,742.73
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,1009.65,737.08
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,997.55,729.67
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,981.27,720.42
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,962.35,709.38
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,939.57,695.81
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,914.4,680.53
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,885.13,662.29
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,853.75,642.44
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,818.83,620.3
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,782.22,596.65
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,742.64,570.52
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,701.85,542.47
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,657.69,510.17
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,612.94,476.59
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,566.37,440.03
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,516.29,400.03
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,467.94,361.76
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,420.31,322.79
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,371.15,280.96
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,323.64,239.62
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,272.11,194.82
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,226.3,154.75
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,180.98,116.6
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,139.62,84.19
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,99.46,57.5
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,65.04,41.15
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,48.88,37.75
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,44.34,33.35
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,35.83,25.14
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,26.9,13.61
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,18.68,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.93,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,5.17,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,14.62,3.44
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,24.13,14.11
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,38.32,26.6
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,53.0,39.4
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,73.46,56.95
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,93.95,74.28
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,172.11,140.5
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,259.14,212.42
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,353.48,289.16
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,448.0,363.95
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,491.05,395.6
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,543.42,433.62
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,560.03,443.55
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,583.37,458.26
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,561.63,438.01
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,525.51,407.6
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,506.43,390.83
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,476.13,365.83
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,564.72,431.67
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,654.07,495.33
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,771.33,579.87
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,885.66,658.67
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,947.69,697.52
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,1000.06,728.67
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,999.54,727.0
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,996.21,724.28
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,989.1,719.12
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,979.24,712.32
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,964.31,702.76
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,946.8,691.61
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,924.92,678.05
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,900.63,662.85
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,872.35,644.49
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,841.95,624.69
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,808.91,603.31
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,774.11,580.56
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,735.03,555.06
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,694.7,527.53
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,651.59,496.39
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,607.76,463.94
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,561.31,428.55
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,511.4,389.79
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,463.21,351.68
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,415.66,312.94
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,366.76,272.18
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,319.22,231.64
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,271.37,190.62
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,222.54,148.92
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,177.39,111.53
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,135.82,79.34
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,95.34,52.51
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,59.84,35.51
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,41.91,31.12
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,38.04,27.46
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,31.47,21.14
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,23.47,11.2
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,16.71,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.93,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,30.98,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,97.63,51.04
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,162.31,120.55
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,209.83,164.1
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,262.44,210.52
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,231.11,187.66
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,174.02,141.18
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,275.72,225.52
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,389.4,315.96
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,502.17,403.41
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,623.92,493.83
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,669.34,523.08
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,717.34,553.85
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,759.37,580.36
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,800.58,605.92
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,836.59,627.59
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,871.13,648.08
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,894.14,662.24
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,920.25,678.52
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,940.09,690.04
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,957.38,699.98
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,963.3,702.48
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,959.42,698.85
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,931.76,680.36
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,895.1,652.88
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,878.34,640.96
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,859.58,627.49
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,890.26,650.39
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,918.82,671.22
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,931.22,679.81
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,939.34,685.78
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,912.12,668.6
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,885.45,651.97
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,859.55,635.65
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,833.09,618.86
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,806.35,601.52
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,776.49,581.97
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,737.68,556.75
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,697.49,529.79
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,654.19,498.41
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,610.11,465.71
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,563.34,429.88
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,516.43,393.06
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,465.18,352.8
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,417.88,314.31
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,368.46,272.99
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,320.26,231.78
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,272.08,190.27
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,226.18,150.68
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,177.0,109.99
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,134.35,76.87
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,93.56,49.84
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,57.61,32.83
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,39.21,28.72
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,36.11,25.76
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,30.43,20.25
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,23.45,11.35
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,17.2,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.91,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,32.26,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,104.66,54.14
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,177.42,131.85
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,188.2,147.33
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,195.95,157.71
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,142.62,115.49
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,72.43,55.83
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,133.6,107.46
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,194.64,157.8
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,375.28,306.71
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,556.82,448.3
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,643.64,511.85
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,734.96,574.77
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,772.13,597.14
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,813.03,622.18
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,848.71,643.15
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,882.76,662.74
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,912.33,679.48
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,939.7,694.65
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,961.75,706.71
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,981.25,717.16
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,996.63,725.41
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,1009.21,731.96
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,1016.9,735.5
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,1021.63,737.3
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,1020.41,735.87
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,1016.2,732.7
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,1008.08,727.83
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,997.05,721.16
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,980.91,711.21
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,962.12,699.6
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,938.52,684.74
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,912.58,668.34
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,884.25,650.56
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,853.76,631.24
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,819.07,608.94
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,782.56,585.21
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,742.98,559.55
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,702.05,532.39
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,658.37,500.75
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,613.93,467.8
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,567.53,432.32
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,520.96,395.83
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,471.95,357.54
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,419.57,315.57
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,370.06,274.35
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,321.92,233.29
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,273.17,191.42
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,226.78,151.48
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,180.79,113.24
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,134.82,77.28
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,93.69,49.85
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,57.41,32.47
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,38.73,28.46
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,36.06,25.86
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,30.37,20.34
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,24.32,12.22
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,17.2,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.91,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,42.35,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,116.15,59.78
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,191.22,142.56
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,233.57,183.63
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,279.59,225.85
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,210.34,172.06
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,97.3,76.84
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,198.68,162.9
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,306.39,251.65
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,477.02,390.46
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,655.25,527.49
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,706.77,561.56
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,754.0,592.66
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,796.42,619.71
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,837.73,645.54
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,873.68,667.23
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,907.84,687.46
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,934.85,703.37
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,959.18,717.47
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,978.56,727.69
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,994.94,735.96
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,1010.23,744.99
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,1022.71,752.26
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,1030.81,756.45
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,1035.94,758.85
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,1035.1,758.26
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,1031.27,755.85
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,1023.49,751.12
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,1012.78,744.56
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,996.88,735.2
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,978.24,724.06
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,955.55,710.2
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,930.33,694.58
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,901.38,675.9
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,870.17,655.62
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,835.65,633.29
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,799.22,609.44
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,758.7,582.22
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,716.75,553.69
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,673.05,521.52
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,628.41,487.85
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,580.65,450.55
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,532.64,412.15
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,483.01,372.09
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,433.78,331.23
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,378.88,284.97
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,329.16,241.73
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,279.22,197.92
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,231.44,155.93
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,184.12,115.72
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,140.11,80.74
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,94.47,49.31
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,56.55,31.0
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,36.14,26.45
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,33.29,23.67
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,28.89,19.25
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,24.27,12.43
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,17.2,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.91,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,43.04,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,117.0,59.09
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,192.73,143.54
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,205.85,162.05
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,212.09,171.69
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,191.95,157.0
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,154.08,125.13
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,228.32,187.6
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,310.02,254.59
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,423.91,347.17
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,542.45,440.36
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,650.91,522.55
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,757.44,597.14
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,799.52,623.53
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,840.47,649.16
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,877.14,671.43
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,911.98,692.17
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,941.33,708.52
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,968.4,723.2
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,990.61,735.04
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,1010.18,745.15
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,1025.04,752.37
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,1036.99,757.8
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,1044.47,759.91
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,1048.88,760.18
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,1048.23,759.06
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,1044.47,756.12
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,1035.68,749.57
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,1023.88,741.26
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,1006.95,731.05
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,987.28,719.09
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,962.78,704.08
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,935.92,687.46
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,906.9,669.2
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,875.62,649.32
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,840.49,626.57
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,803.46,602.34
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,763.59,576.13
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,722.24,548.6
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,677.87,516.68
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,632.54,483.23
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,584.52,446.49
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,536.26,408.63
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,486.6,369.11
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,437.2,328.69
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,386.79,286.39
