Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,32.24,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,84.45,40.7
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,139.57,102.21
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,198.78,153.69
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,228.57,181.04
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,257.77,206.59
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,331.83,267.26
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,418.11,335.69
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,473.35,377.83
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,531.05,420.64
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,582.42,457.6
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,634.98,494.45
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,678.28,522.42
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,721.21,549.58
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,717.39,544.18
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,702.13,529.47
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,754.49,565.11
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,803.73,596.92
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,834.82,615.58
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,864.49,633.32
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,889.18,648.45
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,916.3,665.21
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,925.95,670.56
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,933.02,674.47
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,934.54,674.9
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,933.41,673.76
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,927.72,670.15
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,919.43,664.93
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,908.2,658.07
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,894.33,649.56
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,874.64,637.13
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,855.26,624.93
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,829.17,608.61
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,801.02,590.83
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,763.45,566.16
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,725.09,540.79
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,687.56,515.5
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,648.89,488.25
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,612.27,462.04
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,573.51,433.55
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,528.4,399.07
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,483.32,363.83
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,436.47,327.22
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,390.19,289.98
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,342.84,250.79
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,296.83,211.91
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,246.88,169.86
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,202.4,132.3
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,158.91,97.19
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,119.08,67.67
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,81.04,44.5
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,48.06,36.06
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,40.58,29.46
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,36.25,25.37
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,27.6,17.13
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,18.83,2.64
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,12.78,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,39.91,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,100.56,45.33
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,159.76,116.62
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,224.21,173.09
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,253.11,200.49
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,282.84,226.98
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,340.71,274.59
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,406.98,327.1
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,475.57,380.19
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,549.21,435.44
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,604.34,475.28
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,659.36,512.61
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,702.07,539.97
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,744.12,566.42
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,781.5,589.46
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,817.48,611.28
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,841.96,625.38
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,869.47,641.55
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,891.6,654.05
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,911.25,664.96
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,927.6,674.03
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,941.36,681.49
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,949.95,685.58
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,955.79,688.03
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,956.89,687.98
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,955.16,686.26
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,949.18,682.38
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,940.43,676.8
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,926.53,667.96
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,909.99,657.5
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,889.97,644.69
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,867.46,630.27
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,840.53,613.4
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,811.45,595.02
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,777.83,573.35
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,742.45,550.31
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,704.48,525.8
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,665.19,499.23
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,623.63,469.39
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,581.3,438.24
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,535.42,403.27
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,489.43,367.37
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,438.2,327.77
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,391.08,289.95
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,343.16,250.2
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,296.65,210.78
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,249.35,170.58
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,204.43,132.55
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,156.48,93.9
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,115.2,63.4
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,76.12,39.91
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,42.03,30.84
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,36.26,25.75
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,32.62,22.26
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,25.84,15.62
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,18.04,1.19
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,12.29,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,45.44,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,111.63,45.97
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,173.89,126.98
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,240.69,186.36
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,216.5,172.18
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,176.71,142.2
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,143.06,114.64
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,102.48,79.59
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,148.97,117.47
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,203.71,160.91
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,297.15,235.24
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,388.82,305.82
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,568.55,444.35
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,750.63,572.97
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,789.38,594.81
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,832.62,620.53
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,863.44,638.29
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,892.23,654.66
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,916.31,667.86
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,937.98,679.49
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,953.98,688.52
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,967.13,695.82
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,974.92,699.31
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,979.73,701.05
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,980.07,700.77
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,977.42,698.73
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,969.92,694.03
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,959.53,687.56
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,944.45,678.44
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,926.69,667.65
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,905.06,654.72
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,881.04,640.17
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,853.55,622.8
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,823.81,603.88
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,790.87,583.03
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,756.05,560.7
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,717.29,535.32
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,677.15,507.94
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,631.96,475.15
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,584.45,440.07
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,538.61,405.22
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,492.51,369.29
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,444.98,332.32
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,397.23,293.97
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,348.02,253.42
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,300.66,213.55
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,251.82,172.35
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,202.31,130.9
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,156.96,94.3
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,115.02,63.34
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,76.8,40.81
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,43.38,32.08
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,38.17,27.43
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,33.7,23.21
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,26.48,16.08
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,18.09,0.0
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,11.3,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,41.11,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,101.7,36.26
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,164.51,119.52
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,231.34,178.98
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,290.33,230.71
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,355.43,286.08
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,412.97,333.78
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,474.04,382.49
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,525.09,421.97
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,580.06,463.06
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,629.16,497.47
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,678.6,530.44
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,722.45,558.8
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,760.93,582.87
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,798.98,606.42
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,835.61,628.66
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,865.03,646.02
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,892.22,661.81
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,914.43,674.22
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,933.98,684.91
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,950.98,694.89
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,965.25,703.16
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,974.17,707.52
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,980.2,710.14
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,981.87,710.91
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,980.56,709.9
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,973.39,705.07
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,963.31,698.49
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,948.58,689.37
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,931.12,678.55
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,909.27,664.85
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,884.96,649.53
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,857.69,632.04
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,828.14,612.97
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,794.81,591.23
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,759.55,568.04
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,720.76,542.42
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,680.53,514.8
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,637.65,483.45
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,593.82,450.68
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,547.08,414.75
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,500.13,377.76
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,451.62,339.48
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,399.44,297.32
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,349.4,255.49
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,300.56,213.73
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,251.81,171.79
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,205.31,132.03
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,159.56,94.86
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,114.04,61.12
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,73.09,37.15
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,37.49,27.09
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,33.93,23.84
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,30.14,20.2
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,24.19,14.16
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,17.83,0.0
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,10.81,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,50.34,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,120.31,36.08
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,185.7,134.01
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,255.11,196.57
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,311.16,246.28
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,375.4,300.78
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,433.13,348.38
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,494.01,396.5
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,546.85,436.67
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,600.83,476.24
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,644.53,505.43
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,692.39,536.76
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,735.67,564.43
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,777.99,590.94
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,815.19,613.39
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,850.72,634.43
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,880.29,651.89
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,907.46,667.71
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,929.87,680.07
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,949.51,690.65
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,966.0,699.36
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,979.65,706.32
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,988.49,710.27
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,994.29,712.42
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,994.57,712.43
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,991.8,710.64
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,984.1,705.27
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,973.44,698.14
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,959.4,689.96
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,942.54,680.0
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,920.64,666.44
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,896.17,651.21
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,868.03,633.88
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,837.62,614.94
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,802.53,592.68
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,765.75,569.07
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,726.28,543.58
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,685.57,516.0
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,641.67,484.71
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,596.98,451.98
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,551.05,416.72
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,504.27,379.88
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,454.81,341.46
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,405.82,302.1
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,351.78,257.39
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,303.15,215.86
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,253.07,173.14
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,205.81,133.07
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,159.79,95.62
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,113.85,61.59
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,73.17,38.26
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,40.1,29.5
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,36.67,26.34
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,33.07,22.78
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,25.31,15.01
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,16.5,0.0
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,10.32,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,32.84,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,87.75,18.75
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,150.86,108.4
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,217.5,167.77
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,243.02,192.87
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,268.28,216.03
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,318.38,257.57
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,370.63,299.27
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,468.05,376.11
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,572.86,455.8
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,620.62,489.21
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,671.05,522.56
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,715.57,550.9
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,759.48,578.22
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,797.93,601.35
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,834.94,623.16
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,861.92,637.84
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,891.91,654.44
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,914.87,666.89
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,935.3,677.73
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,952.42,686.73
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,966.85,694.08
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,975.62,698.42
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,981.5,701.06
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,983.96,702.6
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,983.48,702.39
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,976.71,698.28
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,967.08,692.46
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,951.87,683.79
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,934.0,673.45
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,912.24,660.2
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,888.08,645.38
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,859.8,628.57
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,829.39,610.17
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,795.34,588.96
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,759.51,566.3
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,721.12,541.6
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,681.4,514.03
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,637.82,483.02
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,590.66,448.66
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,543.36,412.33
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,496.09,375.11
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,447.04,337.18
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,398.59,298.38
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,349.28,257.27
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,301.31,216.36
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,248.95,171.83
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,202.15,132.01
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,156.17,94.71
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,113.78,63.62
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,74.07,40.69
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,42.78,32.06
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,38.16,27.81
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,33.23,23.06
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,24.98,14.72
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,16.07,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,9.83,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,32.7,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,86.95,10.8
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,146.9,105.32
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,208.54,161.53
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,231.62,184.91
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,253.62,205.63
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,302.29,246.66
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,352.74,287.81
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,453.35,368.93
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,562.73,454.21
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,611.55,489.78
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,660.55,524.47
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,704.84,554.12
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,748.47,582.77
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,783.81,604.91
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,820.52,627.76
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,856.01,649.58
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,890.02,670.13
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,919.04,687.45
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,940.89,699.91
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,958.08,709.51
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,972.57,717.4
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,981.82,722.15
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,988.17,725.14
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,990.11,725.56
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,989.08,724.19
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,982.25,719.38
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,972.51,712.8
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,959.33,704.46
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,943.31,694.33
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,923.57,681.61
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,901.1,667.1
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,872.67,648.72
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,841.88,628.69
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,807.6,606.29
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,771.25,582.3
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,732.61,556.61
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,692.37,528.63
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,648.4,496.28
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,603.32,462.34
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,555.28,425.01
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,507.0,386.53
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,456.9,346.41
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,407.17,305.38
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,352.29,259.41
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,302.73,216.57
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,253.15,173.57
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,206.04,133.06
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,158.27,94.35
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,111.06,59.74
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,69.87,36.76
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,39.54,29.3
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,36.09,26.07
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,32.46,22.44
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,25.15,14.77
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,16.62,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,19.02,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,49.25,0.0
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,97.43,68.66
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,144.46,111.43
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,187.87,149.78
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,234.5,190.05
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,273.16,222.76
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,312.58,255.0
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,395.5,321.17
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,476.53,383.83
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,541.12,432.27
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,608.95,481.87
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,658.74,515.86
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,705.48,546.94
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,746.0,572.78
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,785.61,597.42
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,813.85,613.77
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,839.96,628.54
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,861.0,639.7
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,879.47,649.08
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,898.8,660.29
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,915.95,670.03
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,926.41,675.52
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,934.47,679.47
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,936.67,680.14
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,936.39,679.35
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,930.28,674.91
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,921.78,669.05
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,914.39,664.95
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,904.31,659.12
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,891.05,650.75
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,874.01,639.95
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,846.44,622.98
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,816.98,604.65
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,783.19,582.93
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,747.86,559.0
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,710.65,533.43
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,670.29,505.15
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,627.53,474.69
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,584.18,443.01
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,537.41,407.33
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,490.99,371.09
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,442.89,333.74
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,395.44,295.79
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,346.63,255.57
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,298.82,215.32
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,251.35,175.16
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,206.1,137.15
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,161.48,101.72
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,120.63,72.39
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,81.35,49.7
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,53.0,40.87
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,45.15,33.78
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,37.25,26.38
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,26.39,15.47
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,14.97,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,9.34,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,28.94,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,77.29,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,134.96,95.13
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,192.38,148.37
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,203.99,162.37
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,202.79,163.94
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,200.0,162.24
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,189.92,153.23
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,308.28,250.83
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,433.97,350.77
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,508.28,407.64
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,592.3,470.31
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,597.4,470.3
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,600.06,468.66
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,661.0,512.64
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,727.94,559.3
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,797.77,607.04
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,865.98,651.11
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,890.07,664.64
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,911.78,676.93
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,919.14,679.98
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,927.12,683.68
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,944.21,693.79
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,962.97,704.94
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,966.96,707.05
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,968.14,707.58
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,933.06,684.46
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,898.95,662.19
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,850.84,628.34
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,804.04,594.72
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,740.82,549.59
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,680.27,505.72
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,660.64,492.76
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,640.73,479.25
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,631.98,475.04
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,620.4,468.54
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,598.26,453.98
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,575.51,438.6
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,564.99,432.71
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,545.59,419.4
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,508.02,390.56
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,467.48,358.6
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,420.12,321.05
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,373.21,282.8
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,330.51,246.28
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,286.15,207.39
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,237.73,165.94
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,191.97,127.14
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,147.43,93.1
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,111.53,69.11
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,73.66,44.9
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,43.24,32.56
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,38.19,27.87
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,32.79,22.64
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,23.55,13.05
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,14.17,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,8.85,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,30.15,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,79.73,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,118.47,82.37
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,152.24,116.75
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,157.71,124.86
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,165.79,133.27
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,201.23,163.28
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,237.48,193.1
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,373.21,304.21
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,521.81,420.79
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,592.5,473.29
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,665.04,524.89
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,710.75,554.64
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,755.8,583.43
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,793.97,607.17
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,830.74,629.64
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,856.85,644.2
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,886.23,660.91
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,912.21,675.31
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,935.85,688.08
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,953.14,696.89
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,967.71,704.01
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,977.46,707.61
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,984.31,709.47
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,985.8,709.21
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,984.28,707.2
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,977.39,702.02
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,967.55,695.1
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,951.26,684.27
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,932.28,671.82
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,910.0,657.85
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,885.38,642.34
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,856.82,624.58
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,826.12,605.29
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,791.32,583.23
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,754.76,559.76
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,714.61,533.74
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,673.28,504.79
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,628.98,473.22
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,581.3,438.44
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,534.49,402.65
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,487.72,365.96
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,438.15,327.32
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,389.62,288.32
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,340.11,247.49
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,289.28,205.02
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,240.9,164.39
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,195.81,127.0
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,150.98,92.17
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,110.87,64.43
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,72.9,43.98
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,49.71,37.84
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,42.55,31.37
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,34.96,24.26
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,24.03,13.05
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,12.54,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
