Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,45,925.5,88.0,0.85,26.3,716.0,710.43,525.3
2018,10,18,12,0,926.0,88.0,0.8,26.8,718.0,694.35,512.2
2018,10,18,12,15,924.0,88.0,0.8,27.0,712.0,673.71,497.09
2018,10,18,12,30,922.0,88.0,0.8,27.2,706.0,650.28,479.89
2018,10,18,12,45,917.0,87.5,0.8,27.4,691.5,621.92,459.06
2018,10,18,13,0,912.0,87.0,0.8,27.6,677.0,591.16,436.21
2018,10,18,13,15,905.0,85.5,0.8,27.65,655.0,556.18,410.18
2018,10,18,13,30,898.0,84.0,0.8,27.7,633.0,519.26,382.16
2018,10,18,13,45,887.0,83.0,0.8,27.7,604.0,479.26,351.26
2018,10,18,14,0,876.0,82.0,0.8,27.7,575.0,437.99,318.59
2018,10,18,14,15,861.5,80.0,0.8,27.55,539.5,393.47,282.85
2018,10,18,14,30,847.0,78.0,0.8,27.4,504.0,345.34,243.55
2018,10,18,14,45,826.5,75.5,0.85,27.2,463.0,297.69,204.04
2018,10,18,15,0,806.0,73.0,0.9,27.0,422.0,250.62,164.48
2018,10,18,15,15,776.5,70.0,0.9,27.0,376.5,202.25,124.47
2018,10,18,15,30,747.0,67.0,0.9,27.0,331.0,155.87,87.89
2018,10,18,15,45,704.5,62.0,0.95,26.1,282.5,108.83,55.64
2018,10,18,16,0,662.0,57.0,1.0,25.2,234.0,65.66,33.56
2018,10,18,16,15,595.5,51.5,1.05,23.95,186.0,35.47,24.89
2018,10,18,16,30,529.0,46.0,1.1,22.7,138.0,33.46,23.01
2018,10,18,16,45,419.0,37.0,1.15,21.45,95.0,28.18,17.98
2018,10,18,17,0,309.0,28.0,1.2,20.2,52.0,22.68,9.6
2018,10,18,17,15,166.0,16.0,1.2,19.5,27.5,15.73,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,18.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,37.61,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,73.99,38.42
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,102.31,75.36
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,188.49,146.76
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,282.12,223.42
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,356.78,284.09
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,438.12,348.27
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,481.29,381.11
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,526.82,414.63
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,564.03,440.87
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,600.04,465.43
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,630.37,485.89
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,658.67,504.5
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,680.04,517.48
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,698.84,528.04
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,708.28,532.35
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,717.66,536.79
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,722.11,537.85
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,723.49,536.97
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,718.82,532.21
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,711.06,525.56
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,698.22,515.56
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,682.41,503.34
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,661.85,487.78
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,638.64,470.26
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,610.68,449.18
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,580.5,426.27
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,545.89,400.69
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,507.6,371.92
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,467.62,341.17
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,426.53,308.76
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,381.89,273.1
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,336.91,236.29
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,290.47,197.91
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,244.77,159.75
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,196.98,120.69
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,148.29,82.89
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,102.5,52.18
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,60.69,31.55
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,37.44,26.37
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,34.67,23.82
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,28.47,17.99
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,21.97,7.76
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,14.74,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,45.16,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,71.56,33.3
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,86.61,62.4
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,165.16,128.12
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,247.92,196.92
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,338.27,270.62
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,437.86,349.52
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,480.8,382.16
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,526.11,415.42
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,564.03,441.8
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,600.77,466.28
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,629.79,484.92
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,656.75,501.64
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,674.58,511.61
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,692.92,521.22
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,706.11,526.8
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,716.37,530.35
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,720.45,530.5
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,721.43,528.75
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,716.87,525.44
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,709.18,520.22
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,696.05,511.62
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,679.9,500.65
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,659.61,486.93
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,636.57,470.95
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,608.5,451.06
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,578.06,428.95
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,543.92,403.49
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,507.88,375.93
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,467.63,344.63
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,426.13,311.47
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,379.12,273.36
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,334.27,235.91
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,286.86,195.97
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,240.05,156.28
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,192.32,116.82
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,146.69,81.28
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,100.71,50.74
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,55.23,28.29
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,34.72,24.14
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,32.22,21.8
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,26.37,16.21
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,20.23,5.14
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,13.76,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,27.29,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,52.27,20.19
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,69.52,49.58
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,54.43,39.77
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,40.57,28.88
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,52.18,38.89
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,64.1,48.97
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,89.89,70.43
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,115.8,91.54
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,146.35,116.17
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,177.16,140.5
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,245.34,194.98
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,316.05,249.59
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,413.16,324.56
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,513.05,398.53
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,576.0,443.41
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,641.52,488.89
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,679.75,514.74
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,714.6,537.46
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,710.54,533.58
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,703.38,527.85
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,690.15,517.8
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,673.98,505.63
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,652.63,490.11
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,628.67,472.44
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,599.94,450.99
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,569.09,427.54
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,533.41,400.73
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,497.09,372.64
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,457.42,341.39
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,416.67,308.33
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,372.7,272.02
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,328.44,234.61
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,282.06,195.18
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,236.44,156.17
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,189.11,116.8
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,140.89,79.12
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,95.85,49.42
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,54.94,30.66
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,37.58,26.9
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,34.36,23.84
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,27.64,17.28
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,20.54,3.17
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,12.78,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,25.83,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,30.1,6.97
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,21.36,11.39
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,19.59,10.77
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,20.26,11.61
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,25.57,16.24
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,30.89,20.79
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,52.65,39.22
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,74.65,57.56
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,97.76,76.53
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,120.88,95.19
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,137.81,108.6
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,154.78,121.89
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,209.03,165.37
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,259.46,204.83
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,386.1,305.33
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,502.23,393.71
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,607.87,474.04
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,700.07,542.41
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,700.87,541.37
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,698.42,538.75
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,685.78,528.54
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,670.13,516.12
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,649.7,500.57
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,626.52,482.77
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,599.08,461.66
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,569.24,438.28
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,534.65,411.05
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,498.23,381.74
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,458.39,349.2
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,417.34,314.79
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,369.62,274.59
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,324.2,235.24
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,277.06,194.13
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,230.75,153.66
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,183.23,113.34
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,137.91,77.53
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,92.75,47.83
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,48.4,27.25
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,34.37,24.53
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,31.86,22.01
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,25.98,15.99
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,19.81,0.04
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,11.8,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.97,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,4.82,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,7.71,0.58
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,17.41,8.93
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,29.51,19.48
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,29.92,20.02
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,30.89,20.8
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,77.64,60.72
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,126.47,101.66
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,274.09,224.12
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,424.81,343.25
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,469.14,376.51
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,513.98,410.32
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,520.92,413.67
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,525.05,415.08
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,531.43,418.98
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,535.91,421.4
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,553.82,434.98
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,570.02,447.11
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,591.14,463.64
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,611.17,479.08
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,629.67,493.76
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,643.43,504.65
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,615.32,482.65
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,585.11,459.14
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,540.46,424.22
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,497.54,390.34
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,463.95,363.08
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,429.86,335.08
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,378.17,293.67
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,334.12,258.4
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,323.57,245.89
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,301.01,221.52
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,250.18,179.72
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,206.79,144.99
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,173.61,112.34
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,131.04,73.7
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,86.52,43.92
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,47.48,28.32
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,32.91,23.25
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,30.3,20.65
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,24.32,14.46
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,18.01,0.0
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,27.17,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,92.97,12.07
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,163.35,117.96
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,215.23,166.36
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,272.1,215.88
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,338.44,271.61
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,408.55,328.92
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,457.74,368.26
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,507.87,407.13
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,543.65,433.6
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,578.23,458.42
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,603.49,475.73
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,629.74,493.24
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,649.05,505.88
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,665.76,516.43
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,677.36,523.61
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,686.04,528.82
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,688.97,529.67
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,688.84,528.53
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,683.63,524.7
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,675.36,518.3
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,661.94,508.49
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,645.6,496.37
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,624.42,480.33
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,600.59,462.07
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,573.12,440.83
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,543.36,417.41
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,509.0,389.8
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,472.92,360.3
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,434.06,328.18
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,394.1,294.4
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,350.97,257.5
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,304.42,217.3
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,257.31,177.05
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,213.15,139.62
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,163.93,101.25
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,125.11,73.99
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,84.57,47.1
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,46.17,34.39
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,35.3,24.87
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,28.71,18.86
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,23.13,12.96
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,17.25,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,32.13,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,70.89,0.0
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,108.67,76.4
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,131.11,100.26
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,149.9,118.37
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,111.91,88.76
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,64.0,48.76
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,78.58,60.86
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,94.32,73.48
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,144.47,114.46
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,201.14,159.5
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,277.83,220.29
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,350.65,276.37
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,481.93,378.02
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,608.92,472.09
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,647.43,498.88
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,683.43,524.01
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,687.51,524.92
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,688.51,524.07
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,683.38,519.09
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,675.17,511.84
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,663.12,501.83
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,648.09,489.63
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,627.42,474.02
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,604.09,456.27
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,576.28,434.96
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,546.26,411.61
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,512.03,384.94
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,475.99,356.24
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,436.86,324.5
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,396.54,291.04
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,350.41,252.69
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,306.56,215.22
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,260.67,175.82
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,215.49,137.19
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,168.74,99.02
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,124.26,65.75
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,80.58,39.59
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,37.88,26.95
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,32.08,21.89
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,28.97,18.9
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,22.9,12.43
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,16.48,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,9.83,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,32.36,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,102.89,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,183.19,128.19
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,242.27,184.23
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,305.76,238.9
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,350.1,277.37
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,392.32,312.62
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,425.49,338.77
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,457.01,362.37
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,508.24,399.83
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,562.93,438.06
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,586.92,452.65
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,608.31,465.14
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,616.75,467.79
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,621.54,467.86
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,608.27,456.09
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,589.37,440.61
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,567.43,423.1
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,545.63,405.59
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,574.43,426.85
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,601.8,446.17
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,603.19,446.94
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,601.12,445.36
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,596.53,442.58
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,587.52,436.33
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,561.8,417.42
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,533.64,396.33
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,495.43,367.52
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,457.68,338.35
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,407.22,299.53
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,361.94,264.13
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,319.78,230.26
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,279.05,197.02
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,240.19,163.47
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,198.84,127.7
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,156.73,93.51
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,115.75,62.9
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,75.92,39.95
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,42.12,30.36
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,37.18,26.03
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,32.04,21.26
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,23.65,12.51
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,14.23,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,13.47,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,72.5,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,139.4,95.96
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,205.38,155.93
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,281.61,220.13
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,313.33,249.0
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,343.89,275.68
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,375.86,301.57
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,406.24,325.08
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,465.33,370.58
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,526.62,416.33
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,555.74,436.54
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,583.11,455.2
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,615.11,477.72
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,647.16,499.79
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,656.58,505.35
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,665.83,510.79
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,670.2,512.92
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,671.6,512.89
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,668.14,509.16
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,661.63,503.25
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,649.43,493.52
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,634.33,481.61
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,614.11,466.16
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,591.26,448.56
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,562.52,426.34
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,531.8,402.25
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,498.63,376.17
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,461.67,346.63
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,418.68,312.01
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,375.86,276.78
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,331.51,239.69
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,287.32,202.08
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,243.53,165.17
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,199.35,128.48
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,158.02,93.51
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,118.57,63.24
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,73.47,37.15
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,39.83,28.73
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,35.22,24.6
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,30.44,20.05
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,23.44,12.03
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,18.68,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,9.34,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,5.69,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,27.29,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,46.63,29.09
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,89.33,66.76
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,130.27,101.84
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,186.05,148.88
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,240.56,194.46
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,296.69,240.47
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,349.23,282.73
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,394.26,318.17
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,440.22,353.6
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,497.78,397.87
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,554.1,440.29
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,575.46,455.16
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,594.88,468.56
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,525.07,412.07
