Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,13,0,677.0,143.0,1.0,20.1,496.0,431.84,329.07
2018,11,17,13,15,668.0,139.0,1.05,20.05,476.0,401.76,304.8
2018,11,17,13,30,659.0,135.0,1.1,20.0,456.0,370.62,279.12
2018,11,17,13,45,644.5,130.5,1.15,19.95,430.0,336.29,250.49
2018,11,17,14,0,630.0,126.0,1.2,19.9,404.0,301.67,221.11
2018,11,17,14,15,607.5,120.5,1.2,19.7,371.5,263.96,189.21
2018,11,17,14,30,585.0,115.0,1.2,19.5,339.0,227.05,157.93
2018,11,17,14,45,555.0,107.0,1.2,19.3,302.0,187.54,125.39
2018,11,17,15,0,525.0,99.0,1.2,19.1,265.0,149.04,95.01
2018,11,17,15,15,479.0,90.5,1.2,19.1,225.5,111.55,68.65
2018,11,17,15,30,433.0,82.0,1.2,19.1,186.0,77.79,49.4
2018,11,17,15,45,363.0,69.5,1.05,17.6,144.5,51.66,39.61
2018,11,17,16,0,293.0,57.0,0.9,16.1,103.0,43.3,32.06
2018,11,17,16,15,189.5,39.5,0.95,15.3,65.5,30.4,20.05
2018,11,17,16,30,86.0,22.0,1.0,14.5,28.0,18.54,4.9
2018,11,17,16,45,46.5,12.0,1.05,13.65,15.0,11.8,0.0
2018,11,17,17,0,7.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,12.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,7.44,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,29.88,8.64
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,53.2,36.86
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,61.12,45.63
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,63.37,48.52
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,70.62,55.15
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,79.24,62.59
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,94.99,75.92
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,110.69,88.99
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,139.47,112.78
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,172.93,139.97
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,220.37,178.48
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,273.13,220.34
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,326.99,262.95
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,385.62,308.22
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,430.2,341.85
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,469.09,370.55
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,475.77,374.24
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,480.31,376.41
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,466.86,364.84
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,452.18,352.42
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,435.8,338.65
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,418.33,323.97
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,401.92,310.18
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,383.42,294.45
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,356.93,272.55
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,329.81,249.87
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,299.16,224.15
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,268.17,197.84
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,234.61,169.84
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,201.85,142.5
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,170.88,115.64
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,138.28,88.44
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,100.47,64.94
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,77.82,54.61
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,57.06,44.18
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,45.13,33.53
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,32.81,21.93
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,20.1,4.88
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,12.29,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,14.42,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,49.79,13.71
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,83.29,59.83
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,118.72,91.74
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,156.64,124.63
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,190.22,153.64
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,225.08,183.12
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,268.13,218.65
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,319.23,259.79
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,353.54,286.49
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,387.85,312.61
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,420.65,337.22
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,453.06,360.97
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,461.86,366.34
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,468.7,370.27
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,474.53,373.71
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,478.51,375.67
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,480.41,376.27
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,480.27,375.24
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,477.92,372.72
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,471.44,366.97
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,422.33,328.27
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,376.68,292.48
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,336.51,261.32
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,299.56,232.66
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,275.11,213.41
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,251.47,194.7
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,237.33,182.88
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,222.13,169.97
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,192.42,146.74
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,164.94,125.47
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,139.17,104.92
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,114.36,85.23
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,98.84,72.04
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,80.58,58.43
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,60.97,47.59
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,47.53,35.46
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,34.49,23.1
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,21.16,4.34
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,12.29,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,10.88,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,56.01,9.79
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,109.44,78.46
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,147.6,113.73
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,189.17,149.89
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,258.69,207.63
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,338.15,272.23
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,389.22,313.41
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,442.03,355.06
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,444.47,356.46
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,442.45,354.21
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,485.98,387.0
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,529.0,418.27
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,542.42,427.61
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,552.7,434.66
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,545.53,428.11
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,534.97,419.08
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,508.51,398.01
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,478.71,374.41
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,477.39,372.68
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,471.86,367.44
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,448.89,348.94
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,424.18,329.07
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,413.24,319.33
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,397.23,305.08
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,364.16,278.06
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,331.48,251.22
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,305.47,228.05
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,275.57,201.05
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,240.41,170.62
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,205.59,140.59
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,166.84,109.27
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,131.33,82.19
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,96.8,56.28
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,60.65,34.84
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,38.95,28.3
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,34.05,23.76
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,27.97,17.55
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,20.57,2.96
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,13.76,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.97,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,5.3,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,8.67,1.16
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,11.57,3.96
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,14.46,6.55
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,21.7,12.8
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,28.95,19.02
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,42.98,30.93
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,57.01,42.74
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,68.64,52.39
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,80.51,62.16
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,69.88,53.11
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,59.51,44.33
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,94.28,73.39
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,128.21,101.4
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,166.1,132.17
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,203.58,162.24
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,184.75,146.66
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,166.21,131.4
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,113.31,88.12
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,60.91,44.89
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,84.05,64.09
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,107.0,82.98
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,94.46,72.66
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,82.16,62.58
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,95.66,73.66
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,108.05,83.67
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,108.73,84.21
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,109.41,84.8
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,73.51,55.46
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,38.07,26.38
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,30.98,20.4
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,23.96,14.42
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,38.11,25.96
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,49.7,35.65
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,38.91,28.48
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,27.2,17.93
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,19.0,10.13
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,11.45,0.0
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,7.86,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,30.33,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,86.37,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,147.09,102.05
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,209.66,158.8
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,279.91,218.21
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,323.21,256.37
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,370.84,296.96
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,407.66,328.24
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,444.13,358.4
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,466.72,376.59
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,487.05,392.48
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,491.94,395.94
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,492.11,395.52
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,458.6,369.21
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,422.34,340.58
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,429.72,345.31
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,432.53,346.22
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,485.92,387.86
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,532.79,423.44
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,534.41,423.72
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,532.25,421.04
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,512.8,404.77
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,490.9,386.31
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,453.75,355.72
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,417.6,325.6
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,393.61,304.09
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,366.27,279.09
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,322.36,241.85
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,279.03,205.08
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,241.63,172.11
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,204.93,139.89
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,162.78,106.87
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,127.6,81.58
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,94.47,56.44
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,59.44,35.61
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,41.71,31.02
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,37.92,27.27
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,28.2,17.73
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,18.08,0.0
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,12.78,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,6.32,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,7.67,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,7.71,0.27
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,10.6,3.14
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,13.5,5.74
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,15.91,7.89
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,18.32,9.99
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,32.34,21.94
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,46.36,33.8
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,53.14,39.44
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,59.92,45.03
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,69.98,53.38
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,80.1,61.72
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,114.29,89.92
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,148.56,117.82
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,135.2,106.66
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,122.05,95.75
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,147.44,116.37
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,172.62,136.63
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,160.06,126.27
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,147.7,116.16
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,113.87,88.6
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,80.29,61.07
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,98.05,75.76
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,115.54,90.15
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,118.82,92.92
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,121.97,95.63
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,81.65,62.54
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,40.57,28.45
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,63.84,47.61
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,84.99,64.78
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,83.77,63.94
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,84.2,64.56
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,69.81,52.45
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,56.88,41.77
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,44.64,33.47
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,33.74,23.53
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,22.2,12.6
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,10.61,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,5.41,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,7.74,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,29.65,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,53.68,33.42
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,129.88,96.7
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,212.35,164.78
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,202.82,160.73
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,183.15,146.82
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,167.26,134.57
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,147.15,117.88
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,161.29,129.42
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,175.14,140.47
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,225.47,181.6
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,271.72,218.82
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,223.01,178.46
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,174.92,138.47
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,184.69,146.25
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,197.08,155.98
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,173.94,137.18
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,151.24,118.79
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,196.56,155.34
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,240.41,190.01
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,268.44,212.09
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,292.19,230.44
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,305.4,240.13
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,314.04,245.72
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,296.26,230.74
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,277.89,215.18
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,258.26,198.3
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,237.65,180.35
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,224.23,163.26
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,199.53,135.36
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,166.28,104.42
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,131.1,73.75
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,84.69,43.11
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,47.84,25.73
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,31.37,21.88
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,28.84,19.37
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,23.98,14.07
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,18.94,0.0
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,11.3,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,4.36,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,26.13,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,51.09,31.79
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,102.91,77.26
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,155.5,121.74
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,252.82,201.37
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,354.72,283.52
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,392.13,314.38
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,431.7,346.34
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,461.74,370.03
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,490.35,391.98
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,511.35,407.63
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,530.2,421.27
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,542.86,430.22
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,552.89,437.01
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,558.23,440.08
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,560.71,440.89
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,555.4,436.09
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,548.44,429.88
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,537.83,420.52
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,524.47,408.9
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,506.43,393.92
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,485.77,376.59
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,460.75,355.38
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,433.43,331.93
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,401.98,304.99
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,368.93,276.2
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,330.41,242.58
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,292.91,209.23
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,252.61,173.64
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,212.31,138.24
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,170.43,102.98
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,129.79,71.12
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,88.67,43.93
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,50.78,26.7
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,31.1,21.57
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,29.93,20.27
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,24.08,14.04
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,17.35,0.0
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,10.81,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,12.14,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,44.19,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,101.03,64.41
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,141.27,106.33
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,185.34,145.02
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,214.79,171.49
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,244.42,197.24
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,267.44,216.72
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,283.2,229.67
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,307.96,249.23
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,332.1,267.73
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,337.72,271.02
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,341.29,272.56
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,390.67,310.75
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,435.25,344.24
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,437.93,344.62
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,438.87,343.9
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,428.71,334.85
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,417.34,324.96
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,391.14,303.86
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,367.98,285.14
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,381.61,295.14
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,391.9,301.74
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,363.37,278.83
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,335.9,256.98
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,333.1,252.71
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,323.27,241.68
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,271.17,201.59
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,229.3,170.38
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,192.69,142.56
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,163.74,121.42
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,126.08,92.76
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,92.68,67.76
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,84.99,60.4
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,68.87,48.89
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,52.26,39.77
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,40.56,29.19
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,28.88,17.71
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,16.86,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,9.83,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,11.5,4.0,3.93,0.0
2018,11,27,7,15,17.5,16.5,1.05,11.8,17.0,20.85,0.0
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,37.75,20.68
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,62.77,45.41
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,92.73,71.46
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,115.37,91.23
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,138.07,110.71
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,129.12,103.56
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,119.9,95.77
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,148.4,119.36
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,173.29,139.6
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,188.91,151.99
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,204.47,164.23
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,201.7,161.54
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,198.81,158.82
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,203.89,162.59
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,208.85,166.23
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,189.04,150.08
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,172.48,136.58
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,207.8,165.14
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,240.06,190.73
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,234.88,186.49
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,229.51,182.22
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,215.08,170.68
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,201.02,159.46
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,184.04,145.87
2018,11,27,13,30,33.0,165.0,2.1,16.6,180.0,167.51,132.62
2018,11,27,13,45,31.5,148.0,2.15,16.6,161.5,149.44,117.98
2018,11,27,14,0,30.0,131.0,2.2,16.6,143.0,131.59,103.43
2018,11,27,14,15,31.5,120.0,2.1,16.55,132.0,120.01,93.84
